Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,199.0,50.0,1.2,13.2,78.0,38.44,27.92
2018,2,1,8,15,252.0,64.0,1.2,13.7,112.5,48.29,37.16
2018,2,1,8,30,305.0,78.0,1.2,14.2,147.0,57.8,45.87
2018,2,1,8,45,340.0,91.0,1.15,14.7,183.0,66.18,53.38
2018,2,1,9,0,375.0,104.0,1.1,15.2,219.0,74.27,60.47
2018,2,1,9,15,375.0,119.5,1.15,15.9,248.0,93.04,67.58
2018,2,1,9,30,375.0,135.0,1.2,16.6,277.0,127.51,87.59
2018,2,1,9,45,412.0,143.0,1.25,17.25,313.0,160.56,109.88
2018,2,1,10,0,449.0,151.0,1.3,17.9,349.0,196.85,137.36
2018,2,1,10,15,495.0,151.5,1.45,18.4,384.0,232.0,165.25
2018,2,1,10,30,541.0,152.0,1.6,18.9,419.0,270.53,196.79
2018,2,1,10,45,526.5,164.5,1.75,19.45,435.0,303.74,225.98
2018,2,1,11,0,512.0,177.0,1.9,20.0,451.0,334.99,253.07
2018,2,1,11,15,501.0,187.0,2.0,20.25,462.0,363.45,277.53
2018,2,1,11,30,490.0,197.0,2.1,20.5,473.0,390.14,300.07
2018,2,1,11,45,541.0,183.5,2.2,20.75,493.0,422.27,326.19
2018,2,1,12,0,592.0,170.0,2.3,21.0,513.0,457.88,354.82
2018,2,1,12,15,694.0,139.5,2.35,21.05,542.5,502.96,390.83
2018,2,1,12,30,796.0,109.0,2.4,21.1,572.0,550.62,428.65
2018,2,1,12,45,788.0,109.0,2.45,21.1,563.5,567.01,442.43
2018,2,1,13,0,780.0,109.0,2.5,21.1,555.0,580.57,454.05
2018,2,1,13,15,728.5,120.5,2.55,21.05,529.0,577.53,452.81
2018,2,1,13,30,677.0,132.0,2.6,21.0,503.0,570.35,448.35
2018,2,1,13,45,711.0,116.0,2.6,21.0,492.5,584.83,460.82
2018,2,1,14,0,745.0,100.0,2.6,21.0,482.0,596.66,471.15
2018,2,1,14,15,683.0,109.5,2.5,20.75,445.0,572.49,453.4
2018,2,1,14,30,621.0,119.0,2.4,20.5,408.0,545.53,433.52
2018,2,1,14,45,621.5,109.0,2.25,20.3,380.5,535.21,426.65
2018,2,1,15,0,622.0,99.0,2.1,20.1,353.0,522.38,417.58
2018,2,1,15,15,630.0,87.0,2.1,20.1,322.5,509.45,408.48
2018,2,1,15,30,638.0,75.0,2.1,20.1,292.0,493.75,396.84
2018,2,1,15,45,604.0,68.5,1.55,18.75,252.0,457.14,368.19
2018,2,1,16,0,570.0,62.0,1.0,17.4,212.0,419.7,337.63
2018,2,1,16,15,528.0,54.5,1.05,16.7,173.0,376.24,302.77
2018,2,1,16,30,486.0,47.0,1.1,16.0,134.0,333.18,266.37
2018,2,1,16,45,390.5,39.0,1.1,15.3,96.0,264.03,207.03
2018,2,1,17,0,295.0,31.0,1.1,14.6,58.0,199.5,140.28
2018,2,1,17,15,176.0,18.5,1.15,14.5,32.0,110.88,0.0
2018,2,1,17,30,57.0,6.0,1.2,14.4,6.0,28.28,0.0
2018,2,1,17,45,28.5,3.0,1.2,14.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,2,7,15,129.5,10.0,1.1,10.05,17.0,9.53,0.0
2018,2,2,7,30,259.0,20.0,1.3,10.9,34.0,16.52,0.0
2018,2,2,7,45,359.0,29.5,1.45,11.75,69.5,23.46,13.7
2018,2,2,8,0,459.0,39.0,1.6,12.6,105.0,30.1,20.76
2018,2,2,8,15,497.0,47.5,1.65,13.2,142.0,35.51,25.96
2018,2,2,8,30,535.0,56.0,1.7,13.8,179.0,40.72,30.8
2018,2,2,8,45,440.0,82.0,1.7,14.45,197.0,59.49,47.54
2018,2,2,9,0,345.0,108.0,1.7,15.1,215.0,77.01,62.92
2018,2,2,9,15,402.0,115.0,1.8,15.8,256.5,91.38,65.21
2018,2,2,9,30,459.0,122.0,1.9,16.5,298.0,124.92,82.21
2018,2,2,9,45,463.0,135.0,2.0,17.25,327.0,161.84,108.85
2018,2,2,10,0,467.0,148.0,2.1,18.0,356.0,198.88,138.61
2018,2,2,10,15,467.5,160.0,2.15,18.4,380.5,234.35,168.73
2018,2,2,10,30,468.0,172.0,2.2,18.8,405.0,269.39,198.86
2018,2,2,10,45,466.5,182.5,2.3,19.25,424.0,302.04,226.99
2018,2,2,11,0,465.0,193.0,2.4,19.7,443.0,333.88,254.08
2018,2,2,11,15,476.5,196.5,2.4,20.0,460.0,363.82,279.09
2018,2,2,11,30,488.0,200.0,2.4,20.3,477.0,393.59,303.58
2018,2,2,11,45,475.0,208.0,2.4,20.6,481.0,415.76,321.93
2018,2,2,12,0,462.0,216.0,2.4,20.9,485.0,436.0,338.36
2018,2,2,12,15,468.0,215.0,2.45,21.1,488.5,455.93,354.57
2018,2,2,12,30,474.0,214.0,2.5,21.3,492.0,474.75,369.75
2018,2,2,12,45,531.5,192.0,2.5,21.5,500.5,501.64,391.31
2018,2,2,13,0,589.0,170.0,2.5,21.7,509.0,531.41,414.88
2018,2,2,13,15,627.0,153.5,2.5,21.55,506.5,551.81,431.78
2018,2,2,13,30,665.0,137.0,2.5,21.4,504.0,570.59,447.52
2018,2,2,13,45,724.0,116.0,2.5,21.3,502.0,595.83,468.17
2018,2,2,14,0,783.0,95.0,2.5,21.2,500.0,617.12,485.88
2018,2,2,14,15,788.0,87.0,2.4,20.9,476.0,616.41,486.57
2018,2,2,14,30,793.0,79.0,2.3,20.6,452.0,612.69,485.07
2018,2,2,14,45,786.5,74.5,2.2,20.3,421.5,602.55,478.53
2018,2,2,15,0,780.0,70.0,2.1,20.0,391.0,589.64,469.73
2018,2,2,15,15,738.5,69.0,2.1,20.0,349.5,556.26,444.92
2018,2,2,15,30,697.0,68.0,2.1,20.0,308.0,521.23,418.37
2018,2,2,15,45,611.5,69.0,1.65,18.85,259.0,464.6,374.2
2018,2,2,16,0,526.0,70.0,1.2,17.7,210.0,406.07,327.43
2018,2,2,16,15,501.0,60.0,1.15,16.85,173.5,369.92,298.29
2018,2,2,16,30,476.0,50.0,1.1,16.0,137.0,333.34,266.97
2018,2,2,16,45,388.0,41.0,1.1,15.2,98.5,266.55,209.76
2018,2,2,17,0,300.0,32.0,1.1,14.4,60.0,204.03,146.86
2018,2,2,17,15,182.0,20.0,1.1,14.2,34.0,116.57,0.0
2018,2,2,17,30,64.0,8.0,1.1,14.0,8.0,33.17,0.0
2018,2,2,17,45,32.0,4.0,1.1,13.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,3,7,15,128.0,11.5,0.9,11.1,18.5,10.96,0.0
2018,2,3,7,30,256.0,23.0,0.9,12.0,37.0,19.42,0.0
2018,2,3,7,45,386.0,31.5,0.9,12.9,76.5,25.24,15.31
2018,2,3,8,0,516.0,40.0,0.9,13.8,116.0,30.93,21.44
2018,2,3,8,15,588.0,46.0,0.9,14.45,161.0,34.21,24.72
2018,2,3,8,30,660.0,52.0,0.9,15.1,206.0,41.06,30.97
2018,2,3,8,45,705.0,55.5,0.95,15.75,250.5,42.34,32.14
2018,2,3,9,0,750.0,59.0,1.0,16.4,295.0,43.72,33.3
2018,2,3,9,15,779.5,62.5,1.05,17.25,337.0,65.51,35.88
2018,2,3,9,30,809.0,66.0,1.1,18.1,379.0,112.37,57.82
2018,2,3,9,45,831.5,67.5,1.2,18.9,416.0,158.85,89.56
2018,2,3,10,0,854.0,69.0,1.3,19.7,453.0,206.55,127.55
2018,2,3,10,15,867.5,71.0,1.35,20.3,484.0,257.9,171.22
2018,2,3,10,30,881.0,73.0,1.4,20.9,515.0,304.44,211.73
2018,2,3,10,45,889.5,75.0,1.45,21.45,539.5,349.01,250.67
2018,2,3,11,0,898.0,77.0,1.5,22.0,564.0,392.53,288.08
2018,2,3,11,15,904.5,77.5,1.5,22.35,581.0,432.63,322.15
2018,2,3,11,30,911.0,78.0,1.5,22.7,598.0,471.09,354.08
2018,2,3,11,45,912.5,79.0,1.5,23.05,607.0,505.87,382.44
2018,2,3,12,0,914.0,80.0,1.5,23.4,616.0,538.34,408.34
2018,2,3,12,15,913.5,80.5,1.55,23.55,617.5,566.83,431.29
2018,2,3,12,30,913.0,81.0,1.6,23.7,619.0,592.65,451.86
2018,2,3,12,45,909.5,81.0,1.6,23.85,612.5,613.45,468.18
2018,2,3,13,0,906.0,81.0,1.6,24.0,606.0,631.25,482.07
2018,2,3,13,15,901.0,80.5,1.6,23.95,592.5,644.58,492.96
2018,2,3,13,30,896.0,80.0,1.6,23.9,579.0,654.79,501.51
2018,2,3,13,45,887.0,78.5,1.65,23.85,557.0,658.24,505.54
2018,2,3,14,0,878.0,77.0,1.7,23.8,535.0,658.5,507.27
2018,2,3,14,15,865.0,75.5,1.7,23.55,506.5,653.05,504.88
2018,2,3,14,30,852.0,74.0,1.7,23.3,478.0,648.46,502.92
2018,2,3,14,45,833.5,72.0,1.7,23.1,443.5,633.18,493.1
2018,2,3,15,0,815.0,70.0,1.7,22.9,409.0,615.15,481.11
2018,2,3,15,15,789.5,67.0,1.7,22.9,369.5,588.99,462.47
2018,2,3,15,30,764.0,64.0,1.7,22.9,330.0,560.69,441.73
2018,2,3,15,45,727.5,60.0,1.35,21.35,286.5,522.74,413.77
2018,2,3,16,0,691.0,56.0,1.0,19.8,243.0,483.62,383.62
2018,2,3,16,15,635.5,51.0,1.05,18.95,198.5,431.96,343.63
2018,2,3,16,30,580.0,46.0,1.1,18.1,154.0,385.55,305.44
2018,2,3,16,45,487.5,38.5,1.15,17.3,111.5,315.11,246.19
2018,2,3,17,0,395.0,31.0,1.2,16.5,69.0,249.07,181.14
2018,2,3,17,15,242.0,20.0,1.15,16.35,39.5,144.83,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.2,10.0,44.39,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,7,15,24.5,10.0,0.6,13.05,11.5,9.53,0.0
2018,2,4,7,30,49.0,20.0,0.5,13.7,23.0,16.7,0.0
2018,2,4,7,45,75.5,37.5,0.45,14.35,46.5,31.78,20.84
2018,2,4,8,0,102.0,55.0,0.4,15.0,70.0,45.74,34.25
2018,2,4,8,15,126.5,73.0,0.4,15.5,98.5,59.71,47.0
2018,2,4,8,30,151.0,91.0,0.4,16.0,127.0,73.33,59.19
2018,2,4,8,45,214.5,103.5,0.4,16.5,165.5,78.87,64.07
2018,2,4,9,0,278.0,116.0,0.4,17.0,204.0,87.39,71.37
2018,2,4,9,15,224.5,136.5,0.6,17.65,214.0,109.31,81.54
2018,2,4,9,30,171.0,157.0,0.8,18.3,224.0,140.06,104.08
2018,2,4,9,45,167.5,174.5,1.0,18.9,245.0,164.73,122.75
2018,2,4,10,0,164.0,192.0,1.2,19.5,266.0,189.14,142.18
2018,2,4,10,15,125.5,202.5,1.35,20.15,261.5,200.0,152.41
2018,2,4,10,30,87.0,213.0,1.5,20.8,257.0,209.78,161.47
2018,2,4,10,45,95.5,227.5,1.7,21.45,278.0,230.86,177.83
2018,2,4,11,0,104.0,242.0,1.9,22.1,299.0,252.72,194.7
2018,2,4,11,15,149.0,246.5,1.95,22.35,331.0,280.72,216.09
2018,2,4,11,30,194.0,251.0,2.0,22.6,363.0,313.2,241.12
2018,2,4,11,45,316.0,236.5,2.1,22.85,422.0,368.63,283.76
2018,2,4,12,0,438.0,222.0,2.2,23.1,481.0,432.76,332.98
2018,2,4,12,15,548.5,188.0,2.2,23.1,513.0,476.86,367.57
2018,2,4,12,30,659.0,154.0,2.2,23.1,545.0,526.68,406.46
2018,2,4,12,45,685.5,143.5,2.15,23.05,547.0,550.69,425.44
2018,2,4,13,0,712.0,133.0,2.1,23.0,549.0,573.29,443.36
2018,2,4,13,15,756.0,118.5,2.0,22.75,551.0,600.8,465.0
2018,2,4,13,30,800.0,104.0,1.9,22.5,553.0,625.63,484.5
2018,2,4,13,45,829.5,95.0,1.8,22.25,545.5,645.63,500.11
2018,2,4,14,0,859.0,86.0,1.7,22.0,538.0,662.93,513.67
2018,2,4,14,15,849.0,84.0,1.65,21.7,510.5,659.24,512.15
2018,2,4,14,30,839.0,82.0,1.6,21.4,483.0,652.5,508.5
2018,2,4,14,45,825.0,78.5,1.5,21.15,449.5,638.49,499.07
2018,2,4,15,0,811.0,75.0,1.4,20.9,416.0,621.67,487.41
2018,2,4,15,15,784.5,72.0,1.4,20.9,376.0,594.84,468.34
2018,2,4,15,30,758.0,69.0,1.4,20.9,336.0,565.87,447.2
2018,2,4,15,45,725.0,64.0,1.15,19.65,292.5,528.81,419.84
2018,2,4,16,0,692.0,59.0,0.9,18.4,249.0,490.43,390.3
2018,2,4,16,15,640.5,53.0,0.95,17.55,204.0,443.59,354.03
2018,2,4,16,30,589.0,47.0,1.0,16.7,159.0,393.87,313.51
2018,2,4,16,45,497.5,39.5,1.05,15.85,116.0,323.26,254.25
2018,2,4,17,0,406.0,32.0,1.1,15.0,73.0,256.89,190.42
2018,2,4,17,15,249.5,21.0,1.15,14.85,42.0,151.25,0.0
2018,2,4,17,30,93.0,10.0,1.2,14.7,11.0,47.27,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.55,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,7,15,128.5,12.0,1.05,12.05,20.0,11.44,0.0
2018,2,5,7,30,257.0,24.0,1.1,12.6,40.0,20.06,1.28
2018,2,5,7,45,336.5,34.0,1.1,13.2,74.0,27.24,17.3
2018,2,5,8,0,416.0,44.0,1.1,13.8,108.0,34.12,24.31
2018,2,5,8,15,530.5,49.0,1.25,14.3,158.5,36.38,26.7
2018,2,5,8,30,645.0,54.0,1.4,14.8,209.0,38.78,29.0
2018,2,5,8,45,689.0,58.5,1.55,15.3,254.0,44.62,34.22
2018,2,5,9,0,733.0,63.0,1.7,15.8,299.0,46.74,36.04
2018,2,5,9,15,765.0,66.0,1.85,16.35,341.0,72.33,39.59
2018,2,5,9,30,797.0,69.0,2.0,16.9,383.0,118.55,62.73
2018,2,5,9,45,820.5,70.5,2.15,17.45,420.5,164.85,95.51
2018,2,5,10,0,844.0,72.0,2.3,18.0,458.0,212.5,134.38
2018,2,5,10,15,859.5,73.5,2.4,18.45,489.5,259.38,175.3
2018,2,5,10,30,875.0,75.0,2.5,18.9,521.0,310.19,220.0
2018,2,5,10,45,857.5,83.5,2.6,19.35,537.5,348.84,255.72
2018,2,5,11,0,840.0,92.0,2.7,19.8,554.0,388.38,291.23
2018,2,5,11,15,786.5,111.0,2.7,20.25,554.5,420.17,319.87
2018,2,5,11,30,733.0,130.0,2.7,20.7,555.0,444.27,341.37
2018,2,5,11,45,575.5,181.5,2.75,21.1,518.5,444.41,343.78
2018,2,5,12,0,418.0,233.0,2.8,21.5,482.0,434.32,336.97
2018,2,5,12,15,395.0,239.5,2.85,21.8,475.5,441.87,343.53
2018,2,5,12,30,372.0,246.0,2.9,22.1,469.0,449.33,349.63
2018,2,5,12,45,351.5,246.5,2.9,22.4,455.5,450.35,350.68
2018,2,5,13,0,331.0,247.0,2.9,22.7,442.0,449.38,350.13
2018,2,5,13,15,334.0,241.5,2.85,22.8,434.0,455.21,355.12
2018,2,5,13,30,337.0,236.0,2.8,22.9,426.0,459.88,359.18
2018,2,5,13,45,480.0,188.5,2.75,23.0,448.5,518.07,405.59
2018,2,5,14,0,623.0,141.0,2.7,23.1,471.0,572.68,448.66
2018,2,5,14,15,646.0,127.0,2.5,22.95,453.5,578.06,453.27
2018,2,5,14,30,669.0,113.0,2.3,22.8,436.0,580.69,456.03
2018,2,5,14,45,708.5,96.5,2.1,22.65,416.5,588.23,462.47
2018,2,5,15,0,748.0,80.0,1.9,22.5,397.0,589.87,464.35
2018,2,5,15,15,760.5,71.0,1.9,22.5,367.0,581.6,458.97
2018,2,5,15,30,773.0,62.0,1.9,22.5,337.0,570.14,450.91
2018,2,5,15,45,738.0,58.5,1.45,21.15,294.0,533.27,422.95
2018,2,5,16,0,703.0,55.0,1.0,19.8,251.0,495.16,392.85
2018,2,5,16,15,650.0,50.0,1.05,19.15,206.0,444.25,353.49
2018,2,5,16,30,597.0,45.0,1.1,18.5,161.0,393.7,312.36
2018,2,5,16,45,507.0,38.0,1.15,17.8,118.0,328.19,257.21
2018,2,5,17,0,417.0,31.0,1.2,17.1,75.0,262.74,195.63
2018,2,5,17,15,259.5,21.0,1.15,17.05,43.5,158.06,24.84
2018,2,5,17,30,102.0,11.0,1.1,17.0,12.0,52.22,0.0
2018,2,5,17,45,51.0,5.5,1.1,16.95,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.5,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,8.8,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,9.75,25.5,12.87,0.0
2018,2,6,7,30,387.0,24.0,2.0,10.7,49.0,21.88,4.27
2018,2,6,7,45,500.0,31.0,2.25,11.6,91.5,26.66,17.06
2018,2,6,8,0,613.0,38.0,2.5,12.5,134.0,31.47,22.13
2018,2,6,8,15,678.0,42.0,2.6,13.1,181.0,33.36,24.14
2018,2,6,8,30,743.0,46.0,2.7,13.7,228.0,35.38,26.08
2018,2,6,8,45,783.5,50.0,2.8,14.35,275.0,37.38,27.88
2018,2,6,9,0,824.0,54.0,2.9,15.0,322.0,39.37,29.59
2018,2,6,9,15,852.0,56.0,2.95,15.55,365.0,74.98,38.81
2018,2,6,9,30,880.0,58.0,3.0,16.1,408.0,124.44,64.12
2018,2,6,9,45,899.5,59.5,3.0,16.65,446.5,174.14,100.06
2018,2,6,10,0,919.0,61.0,3.0,17.2,485.0,224.57,141.9
2018,2,6,10,15,931.5,63.0,3.05,17.7,517.5,274.3,185.82
2018,2,6,10,30,944.0,65.0,3.1,18.2,550.0,323.66,230.06
2018,2,6,10,45,953.0,66.0,3.15,18.7,575.5,370.39,272.0
2018,2,6,11,0,962.0,67.0,3.2,19.2,601.0,415.97,312.24
2018,2,6,11,15,965.5,68.5,3.2,19.55,618.0,458.4,349.28
2018,2,6,11,30,969.0,70.0,3.2,19.9,635.0,498.86,383.79
2018,2,6,11,45,970.5,70.0,3.25,20.25,644.0,534.76,414.08
2018,2,6,12,0,972.0,70.0,3.3,20.6,653.0,568.16,441.72
2018,2,6,12,15,971.0,71.5,3.3,20.8,655.0,599.08,466.93
2018,2,6,12,30,970.0,73.0,3.3,21.0,657.0,627.14,489.46
2018,2,6,12,45,964.5,73.5,3.35,21.15,649.5,648.58,506.96
2018,2,6,13,0,959.0,74.0,3.4,21.3,642.0,666.76,521.8
2018,2,6,13,15,953.5,73.0,3.35,21.3,627.0,680.08,532.84
2018,2,6,13,30,948.0,72.0,3.3,21.3,612.0,690.06,541.28
2018,2,6,13,45,940.5,71.0,3.25,21.35,590.0,695.4,546.12
2018,2,6,14,0,933.0,70.0,3.2,21.4,568.0,697.4,548.43
2018,2,6,14,15,921.5,68.5,3.05,21.15,539.0,692.9,546.12
2018,2,6,14,30,910.0,67.0,2.9,20.9,510.0,685.16,541.35
2018,2,6,14,45,891.5,65.0,2.7,20.7,473.5,669.13,529.99
2018,2,6,15,0,873.0,63.0,2.5,20.5,437.0,650.22,516.32
2018,2,6,15,15,849.5,61.0,2.5,20.5,396.5,625.47,498.5
2018,2,6,15,30,826.0,59.0,2.5,20.5,356.0,602.98,481.77
2018,2,6,15,45,792.0,55.0,1.9,19.05,311.0,565.05,452.84
2018,2,6,16,0,758.0,51.0,1.3,17.6,266.0,525.74,421.36
2018,2,6,16,15,705.5,47.0,1.3,16.7,219.5,474.91,381.84
2018,2,6,16,30,653.0,43.0,1.3,15.8,173.0,424.32,340.4
2018,2,6,16,45,564.5,37.5,1.3,14.9,128.0,354.16,281.23
2018,2,6,17,0,476.0,32.0,1.3,14.0,83.0,293.87,223.38
2018,2,6,17,15,301.0,21.5,1.3,13.95,48.0,179.5,54.42
2018,2,6,17,30,126.0,11.0,1.3,13.9,13.0,62.49,0.0
2018,2,6,17,45,63.0,5.5,1.3,13.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.6,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,10.8,2.0,0.0,0.0
2018,2,7,7,15,166.0,14.5,1.2,11.8,24.5,13.82,0.0
2018,2,7,7,30,310.0,26.0,1.2,12.8,47.0,21.73,5.95
2018,2,7,7,45,424.0,34.0,1.25,13.8,87.5,26.95,17.28
2018,2,7,8,0,538.0,42.0,1.3,14.8,128.0,32.1,22.52
2018,2,7,8,15,605.5,47.5,1.35,15.4,174.0,34.9,25.31
2018,2,7,8,30,673.0,53.0,1.4,16.0,220.0,41.31,31.11
2018,2,7,8,45,716.5,56.5,1.45,16.55,265.0,42.59,32.25
2018,2,7,9,0,760.0,60.0,1.5,17.1,310.0,43.95,33.38
2018,2,7,9,15,788.5,63.5,1.55,17.95,352.5,75.73,39.25
2018,2,7,9,30,817.0,67.0,1.6,18.8,395.0,123.56,64.6
2018,2,7,9,45,837.0,69.0,1.6,19.65,432.5,171.05,98.77
2018,2,7,10,0,857.0,71.0,1.6,20.5,470.0,219.53,138.23
2018,2,7,10,15,871.0,73.0,1.5,20.95,501.5,271.64,182.76
2018,2,7,10,30,885.0,75.0,1.4,21.4,533.0,318.94,223.76
2018,2,7,10,45,894.0,76.0,1.35,21.9,557.5,363.34,262.21
2018,2,7,11,0,903.0,77.0,1.3,22.4,582.0,406.7,298.95
2018,2,7,11,15,909.0,78.0,1.15,22.7,599.5,447.58,332.66
2018,2,7,11,30,915.0,79.0,1.0,23.0,617.0,486.78,363.85
2018,2,7,11,45,918.5,79.0,0.85,23.35,626.5,521.97,390.86
2018,2,7,12,0,922.0,79.0,0.7,23.7,636.0,554.93,415.13
2018,2,7,12,15,919.0,81.0,0.55,23.9,637.5,583.96,435.78
2018,2,7,12,30,916.0,83.0,0.4,24.1,639.0,610.19,453.61
2018,2,7,12,45,909.5,84.5,0.25,24.25,632.0,630.96,467.14
2018,2,7,13,0,903.0,86.0,0.1,24.4,625.0,648.63,478.36
2018,2,7,13,15,898.0,85.0,0.2,24.45,611.0,661.53,489.23
2018,2,7,13,30,893.0,84.0,0.3,24.5,597.0,671.29,498.11
2018,2,7,13,45,884.5,83.0,0.35,24.55,575.5,675.62,502.65
2018,2,7,14,0,876.0,82.0,0.4,24.6,554.0,676.76,505.05
2018,2,7,14,15,863.0,80.5,0.45,24.45,525.5,675.04,505.74
2018,2,7,14,30,850.0,79.0,0.5,24.3,497.0,666.75,501.99
2018,2,7,14,45,832.0,77.0,0.55,24.2,462.0,651.6,493.31
2018,2,7,15,0,814.0,75.0,0.6,24.1,427.0,633.67,482.5
2018,2,7,15,15,788.5,72.0,0.6,24.1,387.0,607.15,464.56
2018,2,7,15,30,763.0,69.0,0.6,24.1,347.0,578.44,444.63
2018,2,7,15,45,726.5,65.0,0.65,22.65,303.0,539.89,419.75
2018,2,7,16,0,690.0,61.0,0.7,21.2,259.0,500.12,392.58
2018,2,7,16,15,635.5,55.5,0.8,20.25,213.5,451.54,356.54
2018,2,7,16,30,581.0,50.0,0.9,19.3,168.0,400.23,316.25
2018,2,7,16,45,490.5,42.5,1.0,18.3,124.0,329.12,258.23
2018,2,7,17,0,400.0,35.0,1.1,17.3,80.0,262.08,198.33
2018,2,7,17,15,255.5,24.0,1.1,16.85,47.5,163.73,65.66
2018,2,7,17,30,111.0,13.0,1.1,16.4,15.0,58.59,0.0
2018,2,7,17,45,55.5,6.5,1.15,15.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.1,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.5,0.75,12.75,25.5,13.82,0.0
2018,2,8,7,30,315.0,26.0,0.7,13.4,49.0,21.52,7.29
2018,2,8,7,45,399.0,35.5,0.7,14.05,86.5,28.16,18.43
2018,2,8,8,0,483.0,45.0,0.7,14.7,124.0,34.54,24.74
2018,2,8,8,15,578.5,50.0,0.65,15.25,174.5,36.81,27.06
2018,2,8,8,30,674.0,55.0,0.6,15.8,225.0,42.96,32.64
2018,2,8,8,45,717.0,59.0,0.6,16.35,270.5,44.6,34.09
2018,2,8,9,0,760.0,63.0,0.6,16.9,316.0,46.29,35.5
2018,2,8,9,15,791.5,65.5,0.65,17.65,359.0,79.98,41.58
2018,2,8,9,30,823.0,68.0,0.7,18.4,402.0,127.57,67.16
2018,2,8,9,45,846.5,69.5,0.75,19.15,440.5,175.58,101.83
2018,2,8,10,0,870.0,71.0,0.8,19.9,479.0,229.61,145.57
2018,2,8,10,15,884.0,72.5,0.9,20.55,511.0,277.34,186.52
2018,2,8,10,30,898.0,74.0,1.0,21.2,543.0,324.89,227.7
2018,2,8,10,45,907.5,76.0,1.1,21.85,568.5,370.99,267.44
2018,2,8,11,0,917.0,78.0,1.2,22.5,594.0,416.09,305.59
2018,2,8,11,15,923.5,78.0,1.25,22.95,611.5,456.91,339.71
2018,2,8,11,30,930.0,78.0,1.3,23.4,629.0,496.02,371.65
2018,2,8,11,45,933.5,78.5,1.35,23.8,639.0,532.26,400.72
2018,2,8,12,0,937.0,79.0,1.4,24.2,649.0,566.25,427.42
2018,2,8,12,15,938.0,79.5,1.45,24.3,651.5,596.46,451.31
2018,2,8,12,30,939.0,80.0,1.5,24.4,654.0,624.0,472.85
2018,2,8,12,45,938.0,79.0,1.55,24.5,647.5,646.01,490.18
2018,2,8,13,0,937.0,78.0,1.6,24.6,641.0,664.99,505.15
2018,2,8,13,15,932.5,77.0,1.7,24.5,627.0,678.66,516.96
2018,2,8,13,30,928.0,76.0,1.8,24.4,613.0,689.09,526.41
2018,2,8,13,45,920.0,75.5,1.85,24.3,591.5,694.49,531.89
2018,2,8,14,0,912.0,75.0,1.9,24.2,570.0,696.63,535.02
2018,2,8,14,15,901.0,73.0,1.85,23.95,541.0,691.84,532.86
2018,2,8,14,30,890.0,71.0,1.8,23.7,512.0,683.87,528.36
2018,2,8,14,45,873.5,69.5,1.75,23.4,477.0,669.75,519.55
2018,2,8,15,0,857.0,68.0,1.7,23.1,442.0,657.24,511.53
2018,2,8,15,15,833.5,65.5,1.7,23.1,401.5,632.02,493.91
2018,2,8,15,30,810.0,63.0,1.7,23.1,361.0,604.46,474.2
2018,2,8,15,45,777.0,59.0,1.35,21.5,316.5,567.14,447.35
2018,2,8,16,0,744.0,55.0,1.0,19.9,272.0,528.41,418.16
2018,2,8,16,15,694.0,50.5,1.05,18.95,225.5,478.22,380.44
2018,2,8,16,30,644.0,46.0,1.1,18.0,179.0,428.14,340.63
2018,2,8,16,45,561.0,39.5,1.15,17.0,133.5,359.16,283.78
2018,2,8,17,0,478.0,33.0,1.2,16.0,88.0,299.71,229.31
2018,2,8,17,15,319.5,23.5,1.2,15.85,53.0,194.98,95.0
2018,2,8,17,30,161.0,14.0,1.2,15.7,18.0,80.92,0.0
2018,2,8,17,45,80.5,7.0,1.2,15.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,14.85,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.1,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.2,3.0,0.0,0.0
2018,2,9,7,15,211.0,14.5,0.6,15.7,28.5,13.82,0.0
2018,2,9,7,30,387.0,25.0,0.6,16.2,54.0,20.38,7.57
2018,2,9,7,45,462.5,33.0,0.6,16.7,92.5,25.71,16.23
2018,2,9,8,0,538.0,41.0,0.6,17.2,131.0,30.87,21.31
2018,2,9,8,15,634.0,44.5,0.7,17.7,182.5,35.11,25.3
2018,2,9,8,30,730.0,48.0,0.8,18.2,234.0,36.67,26.77
2018,2,9,8,45,769.5,51.5,0.95,18.65,280.5,38.18,28.11
2018,2,9,9,0,809.0,55.0,1.1,19.1,327.0,39.72,29.39
2018,2,9,9,15,836.0,57.0,1.2,19.75,370.0,83.18,41.56
2018,2,9,9,30,863.0,59.0,1.3,20.4,413.0,132.15,68.43
2018,2,9,9,45,880.5,61.5,1.45,21.0,451.0,181.9,105.02
2018,2,9,10,0,898.0,64.0,1.6,21.6,489.0,232.25,146.51
2018,2,9,10,15,910.5,65.5,1.75,22.05,521.0,280.92,188.8
2018,2,9,10,30,923.0,67.0,1.9,22.5,553.0,329.22,231.2
2018,2,9,10,45,931.5,69.0,2.05,22.95,578.5,376.07,272.17
2018,2,9,11,0,940.0,71.0,2.2,23.4,604.0,421.79,311.49
2018,2,9,11,15,944.5,72.0,2.3,23.55,621.5,463.57,347.29
2018,2,9,11,30,949.0,73.0,2.4,23.7,639.0,503.48,380.83
2018,2,9,11,45,951.0,74.0,2.5,23.8,649.0,540.11,411.26
2018,2,9,12,0,953.0,75.0,2.6,23.9,659.0,574.36,439.26
2018,2,9,12,15,944.5,78.0,2.65,23.9,658.0,602.27,462.05
2018,2,9,12,30,936.0,81.0,2.7,23.9,657.0,627.02,482.08
2018,2,9,12,45,905.5,88.5,2.75,23.95,641.5,639.89,492.92
2018,2,9,13,0,875.0,96.0,2.8,24.0,626.0,650.67,501.96
2018,2,9,13,15,840.5,100.0,2.8,23.9,600.0,650.16,502.83
2018,2,9,13,30,806.0,104.0,2.8,23.8,574.0,645.83,500.82
2018,2,9,13,45,855.5,91.0,2.75,23.75,573.5,675.53,523.99
2018,2,9,14,0,905.0,78.0,2.7,23.7,573.0,699.05,542.45
2018,2,9,14,15,864.0,81.5,2.55,23.45,534.5,684.06,531.91
2018,2,9,14,30,823.0,85.0,2.4,23.2,496.0,662.47,516.81
2018,2,9,14,45,788.0,81.5,2.2,23.0,453.0,634.2,496.6
2018,2,9,15,0,753.0,78.0,2.0,22.8,410.0,603.43,474.31
2018,2,9,15,15,680.5,84.5,2.0,22.8,363.5,560.25,442.44
2018,2,9,15,30,608.0,91.0,2.0,22.8,317.0,514.23,407.89
2018,2,9,15,45,537.0,89.0,1.5,21.5,270.5,459.06,365.92
2018,2,9,16,0,466.0,87.0,1.0,20.2,224.0,400.72,320.34
2018,2,9,16,15,415.0,76.5,1.05,19.25,183.0,350.17,281.41
2018,2,9,16,30,364.0,66.0,1.1,18.3,142.0,300.94,241.69
2018,2,9,16,45,273.0,53.0,1.15,17.4,102.0,229.32,182.31
2018,2,9,17,0,182.0,40.0,1.2,16.5,62.0,162.86,124.87
2018,2,9,17,15,129.5,26.5,1.2,16.15,38.5,113.71,60.89
2018,2,9,17,30,77.0,13.0,1.2,15.8,15.0,44.98,0.0
2018,2,9,17,45,38.5,6.5,1.2,15.45,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,11.5,2.0,0.8,10.25,1.5,0.0,0.0
2018,2,10,7,0,23.0,4.0,0.8,10.6,3.0,0.0,0.0
2018,2,10,7,15,84.5,15.0,0.95,11.3,20.0,14.3,0.0
2018,2,10,7,30,146.0,26.0,1.1,12.0,37.0,20.36,8.65
2018,2,10,7,45,316.5,37.0,1.3,12.7,84.0,29.08,19.51
2018,2,10,8,0,487.0,48.0,1.5,13.4,131.0,36.87,26.98
2018,2,10,8,15,601.5,49.0,1.6,14.0,183.5,35.66,26.19
2018,2,10,8,30,716.0,50.0,1.7,14.6,236.0,38.22,28.57
2018,2,10,8,45,755.5,53.5,1.85,15.15,282.0,39.66,29.84
2018,2,10,9,0,795.0,57.0,2.0,15.7,328.0,41.14,31.06
2018,2,10,9,15,821.0,60.0,2.3,16.5,371.0,82.07,40.44
2018,2,10,9,30,847.0,63.0,2.6,17.3,414.0,136.69,73.42
2018,2,10,9,45,865.5,65.5,2.9,18.1,452.0,185.98,110.59
2018,2,10,10,0,884.0,68.0,3.2,18.9,490.0,235.99,152.59
2018,2,10,10,15,887.5,71.5,3.35,19.2,519.0,283.64,195.29
2018,2,10,10,30,891.0,75.0,3.5,19.5,548.0,330.2,237.44
2018,2,10,10,45,736.5,123.0,3.65,19.8,526.0,355.39,265.46
2018,2,10,11,0,582.0,171.0,3.8,20.1,504.0,372.62,284.78
2018,2,10,11,15,513.0,199.0,3.9,20.2,499.0,395.21,305.56
2018,2,10,11,30,444.0,227.0,4.0,20.3,494.0,411.9,320.62
2018,2,10,11,45,484.0,218.0,4.05,20.35,513.0,443.57,346.63
2018,2,10,12,0,524.0,209.0,4.1,20.4,532.0,476.32,373.31
2018,2,10,12,15,599.0,184.0,4.2,20.4,554.5,516.27,405.83
2018,2,10,12,30,674.0,159.0,4.3,20.4,577.0,555.92,438.14
2018,2,10,12,45,624.0,174.5,4.45,20.35,558.5,560.27,442.57
2018,2,10,13,0,574.0,190.0,4.6,20.3,540.0,557.78,441.72
2018,2,10,13,15,694.0,147.5,4.65,20.15,561.5,609.26,483.96
2018,2,10,13,30,814.0,105.0,4.7,20.0,583.0,655.54,522.14
2018,2,10,13,45,869.0,89.0,4.8,19.85,583.0,685.98,547.42
2018,2,10,14,0,924.0,73.0,4.9,19.7,583.0,710.12,567.85
2018,2,10,14,15,898.5,73.0,4.9,19.4,548.0,697.68,559.94
2018,2,10,14,30,873.0,73.0,4.9,19.1,513.0,682.07,549.85
2018,2,10,14,45,822.0,75.0,4.85,18.8,466.5,653.03,529.06
2018,2,10,15,0,771.0,77.0,4.8,18.5,420.0,617.52,502.77
2018,2,10,15,15,753.5,73.0,4.8,18.5,383.0,595.22,486.28
2018,2,10,15,30,736.0,69.0,4.8,18.5,346.0,570.66,467.54
2018,2,10,15,45,739.5,62.0,4.2,17.5,311.5,553.68,454.36
2018,2,10,16,0,743.0,55.0,3.6,16.5,277.0,533.98,438.71
2018,2,10,16,15,658.5,55.0,3.25,15.6,227.5,468.45,385.5
2018,2,10,16,30,574.0,55.0,2.9,14.7,178.0,409.44,335.75
2018,2,10,16,45,522.5,44.0,2.55,13.8,134.5,353.74,287.08
2018,2,10,17,0,471.0,33.0,2.2,12.9,91.0,299.94,236.41
2018,2,10,17,15,320.5,24.0,2.2,12.55,55.5,201.42,122.65
2018,2,10,17,30,170.0,15.0,2.2,12.2,20.0,86.88,0.0
2018,2,10,17,45,85.0,7.5,2.2,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,11,6,45,32.0,3.5,1.0,6.15,3.0,0.0,0.0
2018,2,11,7,0,64.0,7.0,1.0,6.5,6.0,0.0,0.0
2018,2,11,7,15,237.0,17.5,1.2,7.55,34.0,16.68,0.0
2018,2,11,7,30,410.0,28.0,1.4,8.6,62.0,22.96,11.48
2018,2,11,7,45,482.5,36.0,1.65,9.6,101.5,28.14,19.05
2018,2,11,8,0,555.0,44.0,1.9,10.6,141.0,33.18,24.05
2018,2,11,8,15,649.5,48.0,2.0,11.4,194.5,38.02,28.63
2018,2,11,8,30,744.0,52.0,2.1,12.2,248.0,39.88,30.36
2018,2,11,8,45,781.0,56.0,2.25,13.05,295.0,41.67,31.91
2018,2,11,9,0,818.0,60.0,2.4,13.9,342.0,43.48,33.39
2018,2,11,9,15,681.0,86.0,2.6,14.55,340.5,94.17,54.03
2018,2,11,9,30,544.0,112.0,2.8,15.2,339.0,139.1,88.43
2018,2,11,9,45,445.0,147.0,3.05,15.9,344.0,182.32,126.89
2018,2,11,10,0,346.0,182.0,3.3,16.6,349.0,219.44,162.0
2018,2,11,10,15,308.0,206.0,3.45,16.4,361.5,249.12,189.1
2018,2,11,10,30,270.0,230.0,3.6,16.2,374.0,275.34,213.05
2018,2,11,10,45,194.5,241.5,3.8,16.05,348.0,277.37,217.82
2018,2,11,11,0,119.0,253.0,4.0,15.9,322.0,269.76,213.84
2018,2,11,11,15,91.5,245.0,3.85,15.5,299.0,260.22,207.16
2018,2,11,11,30,64.0,237.0,3.7,15.1,276.0,246.26,196.58
2018,2,11,11,45,40.0,219.5,3.5,14.7,244.0,222.82,178.07
2018,2,11,12,0,16.0,202.0,3.3,14.3,212.0,195.92,156.46
2018,2,11,12,15,69.5,218.5,3.4,14.2,262.0,244.17,196.29
2018,2,11,12,30,123.0,235.0,3.5,14.1,312.0,298.28,240.59
2018,2,11,12,45,190.0,252.0,3.6,14.0,369.5,361.22,291.86
2018,2,11,13,0,257.0,269.0,3.7,13.9,427.0,432.56,349.25
2018,2,11,13,15,277.5,260.0,3.9,13.75,427.0,445.42,360.53
2018,2,11,13,30,298.0,251.0,4.1,13.6,427.0,457.69,371.69
2018,2,11,13,45,180.5,216.0,4.3,13.4,321.5,341.63,279.28
2018,2,11,14,0,63.0,181.0,4.5,13.2,216.0,221.34,180.45
2018,2,11,14,15,104.5,179.0,4.6,13.1,233.5,257.52,211.81
2018,2,11,14,30,146.0,177.0,4.7,13.0,251.0,286.11,236.68
2018,2,11,14,45,201.5,172.5,4.8,12.9,267.5,330.49,274.67
2018,2,11,15,0,257.0,168.0,4.9,12.8,284.0,364.65,304.22
