Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,449.0,130.5,4.9,12.8,310.5,460.29,385.74
2018,2,11,15,30,641.0,93.0,4.9,12.8,337.0,543.16,455.19
2018,2,11,15,45,643.0,84.5,4.75,12.35,304.0,525.58,441.25
2018,2,11,16,0,645.0,76.0,4.6,11.9,271.0,505.59,425.0
2018,2,11,16,15,572.0,70.0,4.45,11.55,222.0,441.99,371.63
2018,2,11,16,30,499.0,64.0,4.3,11.2,173.0,379.82,318.01
2018,2,11,16,45,408.0,54.0,4.15,10.85,128.5,305.92,253.13
2018,2,11,17,0,317.0,44.0,4.0,10.5,84.0,236.95,190.24
2018,2,11,17,15,208.5,31.5,4.0,10.35,53.0,161.43,105.05
2018,2,11,17,30,100.0,19.0,4.0,10.2,22.0,61.17,0.0
2018,2,11,17,45,50.0,9.5,3.95,10.05,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,12,6,45,26.5,3.5,1.15,5.95,3.0,0.0,0.0
2018,2,12,7,0,53.0,7.0,1.1,6.5,6.0,0.0,0.0
2018,2,12,7,15,133.5,18.0,1.4,7.35,26.5,17.16,0.0
2018,2,12,7,30,214.0,29.0,1.7,8.2,47.0,22.73,11.98
2018,2,12,7,45,225.0,45.5,2.0,9.1,75.5,35.07,25.25
2018,2,12,8,0,236.0,62.0,2.3,10.0,104.0,46.88,36.38
2018,2,12,8,15,289.0,75.5,2.35,10.45,142.0,55.97,44.89
2018,2,12,8,30,342.0,89.0,2.4,10.9,180.0,64.71,52.88
2018,2,12,8,45,459.5,91.0,2.5,11.3,237.0,64.81,52.95
2018,2,12,9,0,577.0,93.0,2.6,11.7,294.0,64.26,52.34
2018,2,12,9,15,601.0,99.5,2.6,12.05,332.0,103.11,63.74
2018,2,12,9,30,625.0,106.0,2.6,12.4,370.0,144.61,90.25
2018,2,12,9,45,662.5,110.0,2.6,12.7,412.0,188.14,123.64
2018,2,12,10,0,700.0,114.0,2.6,13.0,454.0,234.74,162.64
2018,2,12,10,15,804.5,94.5,2.6,13.25,509.5,284.75,203.71
2018,2,12,10,30,909.0,75.0,2.6,13.5,565.0,342.33,252.19
2018,2,12,10,45,919.5,75.5,2.6,13.7,590.5,388.3,293.87
2018,2,12,11,0,930.0,76.0,2.6,13.9,616.0,433.28,333.95
2018,2,12,11,15,935.5,77.0,2.65,14.05,634.0,475.37,371.06
2018,2,12,11,30,941.0,78.0,2.7,14.2,652.0,515.68,405.86
2018,2,12,11,45,944.0,79.0,2.7,14.35,662.5,552.77,437.22
2018,2,12,12,0,947.0,80.0,2.7,14.5,673.0,587.55,466.05
2018,2,12,12,15,946.0,80.5,2.75,14.6,674.5,617.12,490.62
2018,2,12,12,30,945.0,81.0,2.8,14.7,676.0,643.86,512.61
2018,2,12,12,45,940.5,82.0,2.8,14.75,669.0,666.04,530.69
2018,2,12,13,0,936.0,83.0,2.8,14.8,662.0,685.07,546.17
2018,2,12,13,15,931.0,82.5,2.8,14.75,648.0,699.03,557.95
2018,2,12,13,30,926.0,82.0,2.8,14.7,634.0,709.73,567.21
2018,2,12,13,45,918.0,81.0,2.85,14.7,612.0,714.6,572.16
2018,2,12,14,0,910.0,80.0,2.9,14.7,590.0,716.16,574.33
2018,2,12,14,15,897.5,78.0,2.9,14.6,560.0,710.26,571.07
2018,2,12,14,30,885.0,76.0,2.9,14.5,530.0,701.16,565.56
2018,2,12,14,45,861.0,75.5,2.9,14.35,492.5,687.31,556.67
2018,2,12,15,0,837.0,75.0,2.9,14.2,455.0,666.48,542.38
2018,2,12,15,15,721.5,87.5,2.9,14.2,394.0,599.82,491.04
2018,2,12,15,30,606.0,100.0,2.9,14.2,333.0,530.96,437.13
2018,2,12,15,45,600.5,88.0,2.45,13.6,296.0,505.31,417.32
2018,2,12,16,0,595.0,76.0,2.0,13.0,259.0,477.53,394.72
2018,2,12,16,15,540.0,68.5,1.8,12.1,214.0,423.73,351.23
2018,2,12,16,30,485.0,61.0,1.6,11.2,169.0,370.78,306.93
2018,2,12,16,45,445.5,50.0,1.35,10.25,130.5,323.66,265.55
2018,2,12,17,0,406.0,39.0,1.1,9.3,92.0,277.76,222.42
2018,2,12,17,15,295.0,28.5,1.1,9.0,58.5,199.47,136.2
2018,2,12,17,30,184.0,18.0,1.1,8.7,25.0,97.06,0.0
2018,2,12,17,45,92.0,9.0,1.15,8.4,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.85,4.4,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,4.9,6.0,5.72,0.0
2018,2,13,7,15,198.0,19.0,0.9,5.7,34.5,18.11,0.0
2018,2,13,7,30,347.0,32.0,1.0,6.5,63.0,26.45,15.6
2018,2,13,7,45,452.5,40.5,1.05,7.35,107.0,31.88,22.74
2018,2,13,8,0,558.0,49.0,1.1,8.2,151.0,37.23,28.05
2018,2,13,8,15,622.0,54.5,1.05,9.0,198.5,39.77,30.58
2018,2,13,8,30,686.0,60.0,1.0,9.8,246.0,46.52,36.74
2018,2,13,8,45,728.0,64.0,0.9,10.55,293.0,48.0,38.01
2018,2,13,9,0,770.0,68.0,0.8,11.3,340.0,51.87,41.33
2018,2,13,9,15,801.0,70.5,0.9,12.2,384.0,98.08,52.06
2018,2,13,9,30,832.0,73.0,1.0,13.1,428.0,146.95,82.52
2018,2,13,9,45,856.0,74.0,1.05,14.0,467.5,195.81,120.42
2018,2,13,10,0,880.0,75.0,1.1,14.9,507.0,250.77,166.66
2018,2,13,10,15,893.5,77.0,1.05,15.4,539.5,299.86,209.79
2018,2,13,10,30,907.0,79.0,1.0,15.9,572.0,348.71,252.6
2018,2,13,10,45,916.0,80.5,0.95,16.4,597.5,395.11,292.74
2018,2,13,11,0,925.0,82.0,0.9,16.9,623.0,440.43,330.89
2018,2,13,11,15,930.5,83.0,0.8,17.15,641.0,482.49,365.42
2018,2,13,11,30,936.0,84.0,0.7,17.4,659.0,522.76,397.34
2018,2,13,11,45,938.0,84.0,0.6,17.65,668.0,558.37,424.7
2018,2,13,12,0,940.0,84.0,0.5,17.9,677.0,591.57,449.32
2018,2,13,12,15,940.0,84.0,0.4,18.0,678.5,621.11,470.72
2018,2,13,12,30,940.0,84.0,0.3,18.1,680.0,647.86,489.51
2018,2,13,12,45,938.0,84.0,0.2,18.25,674.0,670.5,504.89
2018,2,13,13,0,936.0,84.0,0.1,18.4,668.0,690.08,517.98
2018,2,13,13,15,931.0,83.5,0.15,18.4,653.5,704.05,529.12
2018,2,13,13,30,926.0,83.0,0.2,18.4,639.0,714.76,538.1
2018,2,13,13,45,918.0,82.0,0.3,18.45,617.0,719.62,543.53
2018,2,13,14,0,910.0,81.0,0.4,18.5,595.0,721.16,546.72
2018,2,13,14,15,897.5,79.5,0.5,18.4,565.5,715.79,545.64
2018,2,13,14,30,885.0,78.0,0.6,18.3,536.0,707.22,542.47
2018,2,13,14,45,867.5,77.0,0.7,18.2,500.5,697.23,538.29
2018,2,13,15,0,850.0,76.0,0.8,18.1,465.0,680.09,528.96
2018,2,13,15,15,827.0,72.5,0.8,18.1,423.5,653.61,511.09
2018,2,13,15,30,804.0,69.0,0.8,18.1,382.0,624.74,491.02
2018,2,13,15,45,772.0,66.0,0.7,17.25,337.5,588.58,465.41
2018,2,13,16,0,740.0,63.0,0.6,16.4,293.0,550.91,437.75
2018,2,13,16,15,692.5,57.5,0.75,15.65,245.5,499.91,400.88
2018,2,13,16,30,645.0,52.0,0.9,14.9,198.0,448.85,361.55
2018,2,13,16,45,566.5,45.0,1.0,14.1,151.0,385.02,309.19
2018,2,13,17,0,488.0,38.0,1.1,13.3,104.0,320.04,252.65
2018,2,13,17,15,342.0,28.5,1.1,12.9,65.5,224.51,156.34
2018,2,13,17,30,196.0,19.0,1.1,12.5,27.0,103.92,0.0
2018,2,13,17,45,98.0,9.5,1.15,12.1,13.5,9.05,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,45,11.0,2.5,0.25,9.05,2.5,0.0,0.0
2018,2,14,7,0,22.0,5.0,0.3,9.2,5.0,4.77,0.0
2018,2,14,7,15,125.5,20.0,0.4,9.7,30.5,15.96,0.0
2018,2,14,7,30,229.0,35.0,0.5,10.2,56.0,27.51,16.69
2018,2,14,7,45,364.5,44.5,0.6,10.7,101.5,35.34,25.54
2018,2,14,8,0,500.0,54.0,0.7,11.2,147.0,41.44,31.5
2018,2,14,8,15,488.0,67.0,0.8,11.7,179.0,50.2,39.61
2018,2,14,8,30,476.0,80.0,0.9,12.2,211.0,58.54,47.15
2018,2,14,8,45,500.0,91.5,0.95,12.7,250.5,65.31,53.11
2018,2,14,9,0,524.0,103.0,1.0,13.2,290.0,75.73,62.18
2018,2,14,9,15,600.0,103.5,1.15,13.9,342.5,110.65,68.01
2018,2,14,9,30,676.0,104.0,1.3,14.6,395.0,153.31,93.79
2018,2,14,9,45,667.0,110.5,1.4,15.25,419.0,194.21,126.93
2018,2,14,10,0,658.0,117.0,1.5,15.9,443.0,233.56,161.39
2018,2,14,10,15,392.0,174.0,1.65,16.15,371.5,245.94,183.42
2018,2,14,10,30,126.0,231.0,1.8,16.4,300.0,238.21,185.96
2018,2,14,10,45,158.5,243.0,1.95,16.7,334.0,268.64,210.01
2018,2,14,11,0,191.0,255.0,2.1,17.0,368.0,301.78,236.19
2018,2,14,11,15,124.5,250.0,2.2,17.25,324.5,279.7,219.85
2018,2,14,11,30,58.0,245.0,2.3,17.5,281.0,251.48,198.02
2018,2,14,11,45,115.0,267.0,2.4,17.75,339.5,305.5,240.69
2018,2,14,12,0,172.0,289.0,2.5,18.0,398.0,363.52,285.96
2018,2,14,12,15,338.0,256.0,2.6,18.05,471.5,439.3,346.22
2018,2,14,12,30,504.0,223.0,2.7,18.1,545.0,524.43,413.12
2018,2,14,12,45,643.0,176.0,2.8,18.15,582.5,584.32,460.69
2018,2,14,13,0,782.0,129.0,2.9,18.2,620.0,643.7,507.91
2018,2,14,13,15,776.0,130.0,2.95,18.05,608.5,657.47,519.31
2018,2,14,13,30,770.0,131.0,3.0,17.9,597.0,668.43,528.87
2018,2,14,13,45,835.5,107.5,3.05,17.75,597.0,697.9,553.35
2018,2,14,14,0,901.0,84.0,3.1,17.6,597.0,722.16,573.25
2018,2,14,14,15,889.5,82.5,3.15,17.3,568.0,717.44,571.4
2018,2,14,14,30,878.0,81.0,3.2,17.0,539.0,713.89,570.72
2018,2,14,14,45,861.0,79.5,3.25,16.75,503.5,699.38,561.83
2018,2,14,15,0,844.0,78.0,3.3,16.5,468.0,681.97,550.78
2018,2,14,15,15,821.0,74.5,3.3,16.5,426.5,655.45,531.79
2018,2,14,15,30,798.0,71.0,3.3,16.5,385.0,626.56,510.38
2018,2,14,15,45,765.0,67.5,3.1,15.35,340.0,589.11,483.18
2018,2,14,16,0,732.0,64.0,2.9,14.2,295.0,550.2,453.82
2018,2,14,16,15,683.5,59.0,2.65,13.2,247.5,499.12,413.11
2018,2,14,16,30,635.0,54.0,2.4,12.2,200.0,452.63,374.19
2018,2,14,16,45,530.0,48.5,2.1,11.25,151.0,371.67,305.45
2018,2,14,17,0,425.0,43.0,1.8,10.3,102.0,295.1,237.93
2018,2,14,17,15,260.5,30.0,1.8,9.85,61.5,188.38,136.54
2018,2,14,17,30,96.0,17.0,1.8,9.4,21.0,76.35,0.0
2018,2,14,17,45,48.0,8.5,1.8,8.95,10.5,8.1,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,15,6,45,33.0,4.5,1.95,5.0,4.5,0.0,0.0
2018,2,15,7,0,66.0,9.0,2.1,5.4,9.0,8.58,0.0
2018,2,15,7,15,205.5,21.5,2.3,6.05,38.5,18.21,0.0
2018,2,15,7,30,345.0,34.0,2.5,6.7,68.0,27.93,17.65
2018,2,15,7,45,471.0,41.0,2.75,7.35,115.0,31.92,22.86
2018,2,15,8,0,597.0,48.0,3.0,8.0,162.0,35.98,26.97
2018,2,15,8,15,667.5,52.5,3.05,8.7,213.0,41.43,32.12
2018,2,15,8,30,738.0,57.0,3.1,9.4,264.0,43.53,34.06
2018,2,15,8,45,779.0,60.0,3.15,10.05,312.0,44.33,34.71
2018,2,15,9,0,820.0,63.0,3.2,10.7,360.0,53.94,34.35
2018,2,15,9,15,848.0,66.0,3.3,11.35,405.0,103.33,53.16
2018,2,15,9,30,876.0,69.0,3.4,12.0,450.0,155.01,87.49
2018,2,15,9,45,900.0,70.5,3.5,12.6,491.5,211.94,133.56
2018,2,15,10,0,924.0,72.0,3.6,13.2,533.0,264.7,179.6
2018,2,15,10,15,937.5,72.5,3.7,13.7,566.0,314.75,225.18
2018,2,15,10,30,951.0,73.0,3.8,14.2,599.0,364.45,270.5
2018,2,15,10,45,961.5,73.5,3.9,14.7,625.5,412.51,313.91
2018,2,15,11,0,972.0,74.0,4.0,15.2,652.0,459.5,355.51
2018,2,15,11,15,978.5,75.0,4.0,15.5,671.0,503.89,394.21
2018,2,15,11,30,985.0,76.0,4.0,15.8,690.0,546.46,430.47
2018,2,15,11,45,989.0,76.0,4.05,16.05,700.5,584.78,462.76
2018,2,15,12,0,993.0,76.0,4.1,16.3,711.0,620.69,492.49
2018,2,15,12,15,994.0,75.5,4.1,16.45,713.0,651.8,518.03
2018,2,15,12,30,995.0,75.0,4.1,16.6,715.0,680.02,540.9
2018,2,15,12,45,993.0,75.0,4.1,16.7,708.5,703.84,560.18
2018,2,15,13,0,991.0,75.0,4.1,16.8,702.0,724.42,576.77
2018,2,15,13,15,987.0,74.5,4.05,16.85,687.5,739.83,589.28
2018,2,15,13,30,983.0,74.0,4.0,16.9,673.0,751.81,598.43
2018,2,15,13,45,975.5,73.0,3.95,16.9,650.0,757.39,602.98
2018,2,15,14,0,968.0,72.0,3.9,16.9,627.0,759.46,605.12
2018,2,15,14,15,957.5,71.0,3.8,16.75,597.5,755.96,603.44
2018,2,15,14,30,947.0,70.0,3.7,16.6,568.0,749.09,599.41
2018,2,15,14,45,932.0,68.0,3.65,16.45,531.0,734.64,590.04
2018,2,15,15,0,917.0,66.0,3.6,16.3,494.0,717.09,578.41
2018,2,15,15,15,896.0,64.0,3.6,16.3,452.0,692.57,561.31
2018,2,15,15,30,875.0,62.0,3.6,16.3,410.0,665.54,542.11
2018,2,15,15,45,845.5,59.0,2.85,15.35,363.0,634.37,517.62
2018,2,15,16,0,816.0,56.0,2.1,14.4,316.0,596.57,486.72
2018,2,15,16,15,771.5,52.0,1.9,13.2,267.0,547.05,448.37
2018,2,15,16,30,727.0,48.0,1.7,12.0,218.0,497.22,407.89
2018,2,15,16,45,654.0,43.0,1.5,10.8,169.0,430.6,351.84
2018,2,15,17,0,581.0,38.0,1.3,9.6,120.0,365.81,294.24
2018,2,15,17,15,424.5,29.0,1.3,9.2,76.5,267.54,198.17
2018,2,15,17,30,268.0,20.0,1.3,8.8,33.0,157.74,0.0
2018,2,15,17,45,134.0,10.0,1.3,8.4,16.5,64.48,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,0.95,6.7,5.0,0.0,0.0
2018,2,16,7,0,94.0,9.0,0.9,7.1,10.0,8.58,0.0
2018,2,16,7,15,253.5,20.5,0.9,7.85,42.0,16.98,0.0
2018,2,16,7,30,413.0,32.0,0.9,8.6,74.0,25.77,16.06
2018,2,16,7,45,503.5,39.5,0.9,9.35,118.5,30.37,21.41
2018,2,16,8,0,594.0,47.0,0.9,10.1,163.0,34.9,25.86
2018,2,16,8,15,659.0,51.5,1.0,10.75,212.5,40.28,30.88
2018,2,16,8,30,724.0,56.0,1.1,11.4,262.0,42.42,32.82
2018,2,16,8,45,762.5,60.5,1.2,12.05,310.0,44.51,34.62
2018,2,16,9,0,801.0,65.0,1.3,12.7,358.0,58.3,35.75
2018,2,16,9,15,827.5,67.5,1.4,13.3,402.0,106.34,55.01
2018,2,16,9,30,854.0,70.0,1.5,13.9,446.0,156.53,88.59
2018,2,16,9,45,872.5,72.5,1.55,14.5,485.0,212.36,133.66
2018,2,16,10,0,891.0,75.0,1.6,15.1,524.0,263.54,177.86
2018,2,16,10,15,904.0,76.5,1.65,15.5,556.5,312.88,221.89
2018,2,16,10,30,917.0,78.0,1.7,15.9,589.0,361.91,265.53
2018,2,16,10,45,925.5,79.5,1.8,16.35,614.5,408.78,306.91
2018,2,16,11,0,934.0,81.0,1.9,16.8,640.0,454.51,346.43
2018,2,16,11,15,939.5,82.0,1.95,17.1,658.5,497.1,382.63
2018,2,16,11,30,945.0,83.0,2.0,17.4,677.0,537.88,416.49
2018,2,16,11,45,947.5,84.0,2.05,17.7,687.0,575.12,446.86
2018,2,16,12,0,950.0,85.0,2.1,18.0,697.0,609.99,474.74
2018,2,16,12,15,950.5,85.0,2.1,18.2,699.0,640.21,498.56
2018,2,16,12,30,951.0,85.0,2.1,18.4,701.0,667.64,519.86
2018,2,16,12,45,948.5,85.0,2.15,18.55,694.5,690.27,537.7
2018,2,16,13,0,946.0,85.0,2.2,18.7,688.0,709.77,553.08
2018,2,16,13,15,941.5,84.5,2.25,18.7,673.5,724.24,565.0
2018,2,16,13,30,937.0,84.0,2.3,18.7,659.0,735.4,574.11
2018,2,16,13,45,929.5,83.0,2.35,18.65,637.0,740.64,578.88
2018,2,16,14,0,922.0,82.0,2.4,18.6,615.0,742.52,581.42
2018,2,16,14,15,911.0,80.0,2.4,18.45,585.0,737.52,579.07
2018,2,16,14,30,900.0,78.0,2.4,18.3,555.0,729.25,574.52
2018,2,16,14,45,884.0,76.0,2.4,18.15,519.0,714.33,565.21
2018,2,16,15,0,868.0,74.0,2.4,18.0,483.0,701.25,557.3
2018,2,16,15,15,845.5,71.5,2.4,18.0,441.5,675.73,539.8
2018,2,16,15,30,823.0,69.0,2.4,18.0,400.0,647.77,520.07
2018,2,16,15,45,791.0,66.0,1.85,16.9,354.0,610.82,491.82
2018,2,16,16,0,759.0,63.0,1.3,15.8,308.0,572.32,461.12
2018,2,16,16,15,712.5,58.0,1.25,14.7,259.5,521.43,422.91
2018,2,16,16,30,666.0,53.0,1.2,13.6,211.0,470.39,382.7
2018,2,16,16,45,593.5,46.5,1.15,12.55,163.5,408.57,331.52
2018,2,16,17,0,521.0,40.0,1.1,11.5,116.0,345.4,276.52
2018,2,16,17,15,387.5,30.5,1.1,11.3,75.0,252.79,188.7
2018,2,16,17,30,254.0,21.0,1.1,11.1,34.0,154.58,0.0
2018,2,16,17,45,127.0,10.5,1.15,10.9,17.0,62.49,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.0,0.8,8.8,5.5,0.0,0.0
2018,2,17,7,0,96.0,10.0,0.8,9.2,11.0,9.53,0.0
2018,2,17,7,15,255.0,21.5,0.8,9.95,44.0,17.77,0.0
2018,2,17,7,30,414.0,33.0,0.8,10.7,77.0,26.5,16.76
2018,2,17,7,45,508.0,41.0,0.85,11.5,123.0,31.53,22.28
2018,2,17,8,0,602.0,49.0,0.9,12.3,169.0,36.44,27.01
2018,2,17,8,15,659.0,54.5,0.85,13.05,217.5,42.82,32.87
2018,2,17,8,30,716.0,60.0,0.8,13.8,266.0,45.71,35.44
2018,2,17,8,45,752.5,64.0,0.7,14.55,313.0,47.23,36.69
2018,2,17,9,0,789.0,68.0,0.6,15.3,360.0,63.55,37.73
2018,2,17,9,15,816.5,70.5,0.65,16.1,404.0,111.19,57.88
2018,2,17,9,30,844.0,73.0,0.7,16.9,448.0,161.11,91.26
2018,2,17,9,45,864.0,74.5,0.7,17.75,487.0,210.87,130.7
2018,2,17,10,0,884.0,76.0,0.7,18.6,526.0,266.39,177.2
2018,2,17,10,15,896.0,78.0,0.75,18.95,558.0,315.65,220.1
2018,2,17,10,30,908.0,80.0,0.8,19.3,590.0,364.54,262.47
2018,2,17,10,45,915.5,81.5,0.85,19.6,615.0,410.75,302.17
2018,2,17,11,0,923.0,83.0,0.9,19.9,640.0,455.75,339.97
2018,2,17,11,15,928.5,83.5,0.95,20.2,657.5,497.52,374.41
2018,2,17,11,30,934.0,84.0,1.0,20.5,675.0,537.49,406.59
2018,2,17,11,45,937.0,84.5,1.05,20.75,685.0,574.18,435.67
2018,2,17,12,0,940.0,85.0,1.1,21.0,695.0,608.54,462.39
2018,2,17,12,15,940.5,85.0,1.2,21.15,697.0,638.49,486.03
2018,2,17,12,30,941.0,85.0,1.3,21.3,699.0,665.66,507.35
2018,2,17,12,45,939.5,85.0,1.4,21.45,693.0,688.69,525.46
2018,2,17,13,0,938.0,85.0,1.5,21.6,687.0,708.67,541.23
2018,2,17,13,15,932.5,84.5,1.55,21.6,672.0,722.31,552.32
2018,2,17,13,30,927.0,84.0,1.6,21.6,657.0,732.64,560.52
2018,2,17,13,45,918.5,82.5,1.65,21.6,634.0,736.49,564.2
2018,2,17,14,0,910.0,81.0,1.7,21.6,611.0,736.99,565.72
2018,2,17,14,15,898.5,80.0,1.7,21.4,582.0,732.62,564.0
2018,2,17,14,30,887.0,79.0,1.7,21.2,553.0,725.07,560.18
2018,2,17,14,45,871.5,76.5,1.75,21.0,517.0,709.9,551.44
2018,2,17,15,0,856.0,74.0,1.8,20.8,481.0,696.62,544.07
2018,2,17,15,15,834.0,72.0,1.8,20.8,440.0,672.04,527.67
2018,2,17,15,30,812.0,70.0,1.8,20.8,399.0,645.05,509.23
2018,2,17,15,45,780.0,66.0,1.55,19.6,353.0,606.94,482.23
2018,2,17,16,0,748.0,62.0,1.3,18.4,307.0,567.34,453.16
2018,2,17,16,15,701.0,57.5,1.25,17.15,259.0,516.78,415.86
2018,2,17,16,30,654.0,53.0,1.2,15.9,211.0,466.15,376.61
2018,2,17,16,45,581.0,47.0,1.15,14.7,164.0,404.59,326.34
2018,2,17,17,0,508.0,41.0,1.1,13.5,117.0,341.82,272.47
2018,2,17,17,15,376.0,32.0,1.15,12.95,76.5,250.24,188.24
2018,2,17,17,30,244.0,23.0,1.2,12.4,36.0,153.73,0.0
2018,2,17,17,45,122.0,11.5,1.2,11.8,18.0,61.77,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,2,18,6,45,21.0,3.5,2.8,9.25,4.0,0.0,0.0
2018,2,18,7,0,42.0,7.0,3.0,9.6,8.0,6.67,0.0
2018,2,18,7,15,176.5,22.0,3.35,10.0,39.5,17.38,0.27
2018,2,18,7,30,311.0,37.0,3.7,10.4,71.0,30.06,19.95
2018,2,18,7,45,218.0,37.0,4.1,10.8,66.5,27.82,19.05
2018,2,18,8,0,125.0,37.0,4.5,11.2,62.0,30.26,21.56
2018,2,18,8,15,87.0,60.5,4.6,11.45,80.0,51.58,40.91
2018,2,18,8,30,49.0,84.0,4.7,11.7,98.0,73.19,60.37
2018,2,18,8,45,321.5,95.5,4.85,11.95,214.0,66.62,54.41
2018,2,18,9,0,594.0,107.0,5.0,12.2,330.0,88.52,60.69
2018,2,18,9,15,694.0,99.5,5.0,12.4,389.5,123.76,73.44
2018,2,18,9,30,794.0,92.0,5.0,12.6,449.0,174.15,106.53
2018,2,18,9,45,829.5,90.5,5.0,12.85,491.0,221.76,145.5
2018,2,18,10,0,865.0,89.0,5.0,13.1,533.0,271.99,189.62
2018,2,18,10,15,877.5,91.0,5.05,13.25,565.0,321.11,234.88
2018,2,18,10,30,890.0,93.0,5.1,13.4,597.0,370.03,279.91
2018,2,18,10,45,899.0,94.5,5.1,13.55,622.5,416.76,322.61
2018,2,18,11,0,908.0,96.0,5.1,13.7,648.0,465.11,365.66
2018,2,18,11,15,913.5,97.0,5.2,13.75,666.0,506.99,403.07
2018,2,18,11,30,919.0,98.0,5.3,13.8,684.0,547.12,438.32
2018,2,18,11,45,921.0,99.5,5.4,13.85,694.0,583.94,470.27
2018,2,18,12,0,923.0,101.0,5.5,13.9,704.0,618.44,499.81
2018,2,18,12,15,924.5,101.0,5.55,13.85,706.5,648.75,525.7
2018,2,18,12,30,926.0,101.0,5.6,13.8,709.0,676.39,549.14
2018,2,18,12,45,927.0,100.0,5.7,13.7,704.0,699.93,569.46
2018,2,18,13,0,928.0,99.0,5.8,13.6,699.0,720.53,587.34
2018,2,18,13,15,924.0,98.0,5.85,13.4,684.5,734.71,600.2
2018,2,18,13,30,920.0,97.0,5.9,13.2,670.0,745.64,610.21
2018,2,18,13,45,912.5,95.5,5.95,13.0,647.5,750.31,615.12
2018,2,18,14,0,905.0,94.0,6.0,12.8,625.0,755.67,620.76
2018,2,18,14,15,891.5,93.0,6.0,12.55,595.0,750.35,618.2
2018,2,18,14,30,878.0,92.0,6.0,12.3,565.0,741.76,613.26
2018,2,18,14,45,858.0,90.5,5.95,12.05,528.0,724.85,601.73
2018,2,18,15,0,838.0,89.0,5.9,11.8,491.0,705.03,587.93
2018,2,18,15,15,814.0,86.0,5.9,11.8,449.0,678.03,567.97
2018,2,18,15,30,790.0,83.0,5.9,11.8,407.0,648.64,545.31
2018,2,18,15,45,753.5,80.0,5.7,11.1,360.5,612.52,517.29
2018,2,18,16,0,717.0,77.0,5.5,10.4,314.0,572.03,484.98
2018,2,18,16,15,660.5,72.5,5.3,10.0,265.0,516.48,438.66
2018,2,18,16,30,604.0,68.0,5.1,9.6,216.0,461.35,391.18
2018,2,18,16,45,506.0,60.5,4.85,9.15,165.5,380.41,320.49
2018,2,18,17,0,408.0,53.0,4.6,8.7,115.0,303.07,250.97
2018,2,18,17,15,287.5,40.0,4.5,8.4,76.0,218.26,170.6
2018,2,18,17,30,167.0,27.0,4.4,8.1,37.0,128.36,15.21
2018,2,18,17,45,83.5,13.5,4.3,7.8,18.5,47.93,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,4.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,4.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.6,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,19,6,45,11.0,5.5,3.2,4.8,5.5,0.0,0.0
2018,2,19,7,0,22.0,11.0,3.2,4.9,11.0,10.48,0.0
2018,2,19,7,15,165.0,27.5,3.4,5.3,45.0,21.87,4.94
2018,2,19,7,30,308.0,44.0,3.6,5.7,79.0,34.46,24.41
2018,2,19,7,45,430.0,52.0,3.8,6.05,127.0,41.2,31.58
2018,2,19,8,0,552.0,60.0,4.0,6.4,175.0,45.63,36.07
2018,2,19,8,15,619.0,65.5,3.95,6.8,225.0,47.74,38.2
2018,2,19,8,30,686.0,71.0,3.9,7.2,275.0,49.93,40.23
2018,2,19,8,45,732.0,74.0,3.85,7.6,323.5,50.1,40.31
2018,2,19,9,0,778.0,77.0,3.8,8.0,372.0,76.95,46.76
2018,2,19,9,15,809.5,78.5,3.65,8.3,417.0,123.77,69.32
2018,2,19,9,30,841.0,80.0,3.5,8.6,462.0,173.36,105.04
2018,2,19,9,45,866.0,81.0,3.4,8.85,502.5,223.76,147.61
2018,2,19,10,0,891.0,82.0,3.3,9.1,543.0,275.65,194.15
2018,2,19,10,15,904.5,84.0,3.2,9.35,576.5,330.64,244.39
2018,2,19,10,30,918.0,86.0,3.1,9.6,610.0,380.69,290.23
2018,2,19,10,45,927.0,87.0,3.0,9.8,636.0,427.7,332.94
2018,2,19,11,0,936.0,88.0,2.9,10.0,662.0,473.58,373.66
2018,2,19,11,15,939.0,89.0,2.9,10.1,678.5,515.37,410.49
2018,2,19,11,30,942.0,90.0,2.9,10.2,695.0,555.16,444.79
2018,2,19,11,45,943.0,91.0,2.85,10.35,704.5,591.71,475.48
2018,2,19,12,0,944.0,92.0,2.8,10.5,714.0,625.79,503.5
2018,2,19,12,15,943.0,93.5,2.8,10.5,716.0,656.57,528.84
2018,2,19,12,30,942.0,95.0,2.8,10.5,718.0,684.54,551.6
2018,2,19,12,45,938.5,95.0,2.85,10.55,711.0,706.47,569.67
2018,2,19,13,0,935.0,95.0,2.9,10.6,704.0,725.25,585.19
2018,2,19,13,15,929.5,94.5,2.9,10.6,689.0,738.96,596.64
2018,2,19,13,30,924.0,94.0,2.9,10.6,674.0,749.36,604.91
2018,2,19,13,45,915.5,93.5,2.95,10.55,651.5,754.34,609.63
2018,2,19,14,0,907.0,93.0,3.0,10.5,629.0,756.0,612.06
2018,2,19,14,15,896.5,90.5,2.95,10.35,599.0,755.1,612.44
2018,2,19,14,30,886.0,88.0,2.9,10.2,569.0,746.87,607.46
2018,2,19,14,45,871.5,85.0,2.9,10.1,533.0,732.02,597.8
2018,2,19,15,0,857.0,82.0,2.9,10.0,497.0,714.14,585.9
2018,2,19,15,15,834.5,79.5,2.9,10.0,455.0,688.42,567.73
2018,2,19,15,30,812.0,77.0,2.9,10.0,413.0,660.24,547.45
2018,2,19,15,45,783.5,72.0,2.55,9.65,366.5,622.98,518.17
2018,2,19,16,0,755.0,67.0,2.2,9.3,320.0,584.02,486.8
2018,2,19,16,15,602.5,71.5,1.9,8.6,254.0,482.01,404.13
2018,2,19,16,30,450.0,76.0,1.6,7.9,188.0,378.34,318.2
2018,2,19,16,45,279.5,67.0,1.3,7.2,131.5,260.58,218.31
2018,2,19,17,0,109.0,58.0,1.0,6.5,75.0,134.22,109.42
2018,2,19,17,15,90.0,39.5,1.05,6.1,50.0,109.61,84.73
2018,2,19,17,30,71.0,21.0,1.1,5.7,25.0,68.11,16.01
2018,2,19,17,45,35.5,10.5,1.1,5.3,12.5,25.03,0.0
2018,2,19,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,0.65,2.6,7.5,0.0,0.0
2018,2,20,7,0,108.0,12.0,0.6,3.0,15.0,11.44,0.0
2018,2,20,7,15,236.0,25.0,0.6,3.7,48.0,20.56,6.51
2018,2,20,7,30,364.0,38.0,0.6,4.4,81.0,30.53,21.37
2018,2,20,7,45,486.0,45.5,0.55,5.05,131.5,34.89,26.16
2018,2,20,8,0,608.0,53.0,0.5,5.7,182.0,39.25,30.48
2018,2,20,8,15,604.0,63.0,0.6,6.6,218.0,45.32,36.12
2018,2,20,8,30,600.0,73.0,0.7,7.5,254.0,51.06,41.29
2018,2,20,8,45,428.0,112.0,0.75,8.35,251.5,78.54,65.96
2018,2,20,9,0,256.0,151.0,0.8,9.2,249.0,120.28,92.6
2018,2,20,9,15,213.0,173.5,0.85,9.65,261.5,156.01,118.88
2018,2,20,9,30,170.0,196.0,0.9,10.1,274.0,181.48,140.22
2018,2,20,9,45,179.5,212.0,0.95,10.5,300.5,207.99,161.33
2018,2,20,10,0,189.0,228.0,1.0,10.9,327.0,235.42,183.6
2018,2,20,10,15,415.5,193.0,1.1,11.2,427.5,278.33,212.58
2018,2,20,10,30,642.0,158.0,1.2,11.5,528.0,348.24,265.71
2018,2,20,10,45,779.0,125.0,1.3,11.8,593.0,403.27,310.36
2018,2,20,11,0,916.0,92.0,1.4,12.1,658.0,472.8,366.63
2018,2,20,11,15,921.5,93.5,1.45,12.3,676.5,515.49,402.72
2018,2,20,11,30,927.0,95.0,1.5,12.5,695.0,556.43,436.72
2018,2,20,11,45,930.0,95.5,1.55,12.7,705.0,593.14,466.77
2018,2,20,12,0,933.0,96.0,1.6,12.9,715.0,627.55,494.44
2018,2,20,12,15,932.5,95.5,1.65,12.95,715.5,656.43,517.79
2018,2,20,12,30,932.0,95.0,1.7,13.0,716.0,682.48,538.72
2018,2,20,12,45,929.0,95.0,1.75,13.1,709.0,704.49,556.28
2018,2,20,13,0,926.0,95.0,1.8,13.2,702.0,723.4,571.4
2018,2,20,13,15,921.5,94.0,1.9,13.15,687.5,737.09,583.21
2018,2,20,13,30,917.0,93.0,2.0,13.1,673.0,747.51,592.07
2018,2,20,13,45,909.5,91.5,2.05,13.0,650.5,751.99,596.51
2018,2,20,14,0,902.0,90.0,2.1,12.9,628.0,753.15,598.75
2018,2,20,14,15,890.0,88.5,2.15,12.75,598.0,747.79,596.5
2018,2,20,14,30,878.0,87.0,2.2,12.6,568.0,743.87,595.46
2018,2,20,14,45,854.5,86.5,2.25,12.4,530.0,725.34,583.82
2018,2,20,15,0,831.0,86.0,2.3,12.2,492.0,703.97,570.1
2018,2,20,15,15,637.5,113.0,2.3,12.2,409.0,595.37,487.3
2018,2,20,15,30,444.0,140.0,2.3,12.2,326.0,481.57,397.48
2018,2,20,15,45,326.0,136.5,2.35,11.45,265.0,382.24,319.12
2018,2,20,16,0,208.0,133.0,2.4,10.7,204.0,298.72,250.5
2018,2,20,16,15,184.0,114.5,2.1,9.9,170.0,259.88,218.6
2018,2,20,16,30,160.0,96.0,1.8,9.1,136.0,211.55,177.83
2018,2,20,16,45,132.5,77.5,1.55,8.3,106.0,171.98,143.36
2018,2,20,17,0,105.0,59.0,1.3,7.5,76.0,133.4,108.91
2018,2,20,17,15,68.5,41.0,1.25,7.15,50.5,92.13,70.72
2018,2,20,17,30,32.0,23.0,1.2,6.8,25.0,47.43,14.87
2018,2,20,17,45,22.0,12.5,1.2,6.5,13.5,21.3,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.2,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,5.95,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,0.55,5.3,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,0.5,5.5,11.0,9.53,0.0
2018,2,21,7,15,154.5,26.0,0.6,5.9,43.5,20.45,7.89
2018,2,21,7,30,278.0,42.0,0.7,6.3,76.0,32.57,23.12
2018,2,21,7,45,438.0,47.5,0.8,6.7,129.5,36.39,27.36
2018,2,21,8,0,598.0,53.0,0.9,7.1,183.0,39.0,30.07
2018,2,21,8,15,653.5,58.5,0.95,7.55,232.0,41.47,32.46
2018,2,21,8,30,709.0,64.0,1.0,8.0,281.0,48.3,38.68
2018,2,21,8,45,746.0,67.5,1.05,8.4,328.5,49.28,39.46
2018,2,21,9,0,783.0,71.0,1.1,8.8,376.0,78.36,44.18
2018,2,21,9,15,810.5,73.5,1.1,9.3,420.0,126.32,69.61
2018,2,21,9,30,838.0,76.0,1.1,9.8,464.0,176.56,106.72
2018,2,21,9,45,860.5,77.0,1.1,10.3,504.0,226.59,148.86
2018,2,21,10,0,883.0,78.0,1.1,10.8,544.0,282.69,197.97
2018,2,21,10,15,895.0,80.5,1.05,11.3,577.0,332.68,242.65
2018,2,21,10,30,907.0,83.0,1.0,11.8,610.0,382.32,286.34
2018,2,21,10,45,916.0,85.0,0.95,12.25,636.5,429.8,327.29
2018,2,21,11,0,925.0,87.0,0.9,12.7,663.0,476.2,366.08
2018,2,21,11,15,930.0,88.5,0.9,13.0,681.0,518.99,401.44
2018,2,21,11,30,935.0,90.0,0.9,13.3,699.0,559.96,434.39
2018,2,21,11,45,936.0,91.0,0.9,13.6,708.5,596.3,463.01
2018,2,21,12,0,937.0,92.0,0.9,13.9,718.0,630.19,489.1
2018,2,21,12,15,936.0,93.0,1.1,14.05,719.5,660.29,514.16
2018,2,21,12,30,935.0,94.0,1.3,14.2,721.0,687.57,536.81
2018,2,21,12,45,931.0,95.0,1.5,14.35,714.5,709.97,555.65
2018,2,21,13,0,927.0,96.0,1.7,14.5,708.0,729.25,572.04
2018,2,21,13,15,921.0,95.5,1.85,14.45,693.0,742.42,583.63
2018,2,21,13,30,915.0,95.0,2.0,14.4,678.0,752.3,592.45
2018,2,21,13,45,906.0,94.5,2.1,14.35,655.5,756.74,597.13
2018,2,21,14,0,897.0,94.0,2.2,14.3,633.0,757.88,599.59
2018,2,21,14,15,884.0,92.5,2.2,14.1,602.5,756.23,599.8
2018,2,21,14,30,871.0,91.0,2.2,13.9,572.0,747.2,594.79
2018,2,21,14,45,852.5,90.0,2.2,13.7,535.5,731.64,585.12
2018,2,21,15,0,834.0,89.0,2.2,13.5,499.0,713.17,573.35
2018,2,21,15,15,811.0,85.5,2.2,13.5,457.0,685.96,554.59
2018,2,21,15,30,788.0,82.0,2.2,13.5,415.0,656.36,533.84
2018,2,21,15,45,745.5,80.5,1.85,12.8,367.5,617.27,503.84
2018,2,21,16,0,703.0,79.0,1.5,12.1,320.0,574.29,470.12
2018,2,21,16,15,649.0,74.0,1.35,11.25,271.0,519.27,427.52
2018,2,21,16,30,595.0,69.0,1.2,10.4,222.0,464.67,383.66
2018,2,21,16,45,524.5,60.5,1.05,9.6,174.0,397.53,327.84
2018,2,21,17,0,454.0,52.0,0.9,8.8,126.0,332.82,271.74
2018,2,21,17,15,345.5,40.0,0.9,8.45,85.0,248.69,196.3
2018,2,21,17,30,237.0,28.0,0.9,8.1,44.0,163.89,77.99
2018,2,21,17,45,126.0,15.5,0.95,7.75,23.0,68.94,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
