Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,6,45,18.5,6.0,2.3,6.15,6.5,0.0,0.0
2018,2,22,7,0,37.0,12.0,2.4,6.5,13.0,11.44,0.0
2018,2,22,7,15,156.0,28.0,2.65,6.95,46.0,22.01,10.05
2018,2,22,7,30,275.0,44.0,2.9,7.4,79.0,34.07,24.38
2018,2,22,7,45,434.5,50.0,3.15,7.9,133.5,38.41,29.02
2018,2,22,8,0,594.0,56.0,3.4,8.4,188.0,41.34,31.99
2018,2,22,8,15,651.5,61.5,3.5,8.8,238.0,43.69,34.26
2018,2,22,8,30,709.0,67.0,3.6,9.2,288.0,46.04,36.38
2018,2,22,8,45,748.5,71.0,3.7,9.6,336.5,52.0,41.69
2018,2,22,9,0,788.0,75.0,3.8,10.0,385.0,85.13,48.02
2018,2,22,9,15,815.0,77.0,3.85,10.35,429.0,133.04,74.43
2018,2,22,9,30,842.0,79.0,3.9,10.7,473.0,183.2,112.33
2018,2,22,9,45,862.0,80.5,3.9,11.0,512.0,233.52,155.69
2018,2,22,10,0,882.0,82.0,3.9,11.3,551.0,284.83,202.04
2018,2,22,10,15,893.5,84.0,4.0,11.5,583.5,339.12,251.73
2018,2,22,10,30,905.0,86.0,4.1,11.7,616.0,388.22,296.86
2018,2,22,10,45,913.5,87.5,4.15,11.9,641.5,435.08,339.44
2018,2,22,11,0,922.0,89.0,4.2,12.1,667.0,480.81,380.15
2018,2,22,11,15,925.0,91.0,4.3,12.1,684.5,523.07,417.63
2018,2,22,11,30,928.0,93.0,4.4,12.1,702.0,563.37,452.77
2018,2,22,11,45,754.0,143.5,4.55,12.1,643.0,548.95,443.87
2018,2,22,12,0,580.0,194.0,4.7,12.1,584.0,524.26,425.46
2018,2,22,12,15,411.0,244.0,4.8,11.95,520.5,488.11,396.82
2018,2,22,12,30,242.0,294.0,4.9,11.8,457.0,440.04,357.42
2018,2,22,12,45,472.5,234.0,5.0,11.65,549.0,549.08,448.63
2018,2,22,13,0,703.0,174.0,5.1,11.5,641.0,663.59,542.56
2018,2,22,13,15,789.0,143.0,5.15,11.4,657.0,707.94,579.37
2018,2,22,13,30,875.0,112.0,5.2,11.3,673.0,749.37,613.98
2018,2,22,13,45,861.0,112.0,5.25,11.15,648.5,750.94,616.26
2018,2,22,14,0,847.0,112.0,5.3,11.0,624.0,749.2,616.33
2018,2,22,14,15,657.0,146.5,5.3,10.85,532.5,655.42,542.75
2018,2,22,14,30,467.0,181.0,5.3,10.7,441.0,551.78,459.19
2018,2,22,14,45,445.5,160.5,5.3,10.55,395.5,515.11,431.5
2018,2,22,15,0,424.0,140.0,5.3,10.4,350.0,476.29,401.46
2018,2,22,15,15,499.0,129.0,5.3,10.4,356.5,515.15,435.14
2018,2,22,15,30,574.0,118.0,5.3,10.4,363.0,555.28,469.14
2018,2,22,15,45,495.5,116.5,5.15,10.0,311.5,487.83,414.15
2018,2,22,16,0,417.0,115.0,5.0,9.6,260.0,426.92,363.67
2018,2,22,16,15,290.0,106.0,4.75,9.2,199.5,317.0,270.68
2018,2,22,16,30,163.0,97.0,4.5,8.8,139.0,225.15,190.84
2018,2,22,16,45,138.5,78.0,4.25,8.45,108.5,176.16,148.01
2018,2,22,17,0,114.0,59.0,4.0,8.1,78.0,137.81,113.37
2018,2,22,17,15,121.5,43.5,3.85,7.85,57.5,131.27,104.14
2018,2,22,17,30,129.0,28.0,3.7,7.6,37.0,118.27,63.64
2018,2,22,17,45,68.5,15.0,3.55,7.3,19.5,43.98,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.0,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,6.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,3.85,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,6,45,88.5,9.0,1.45,2.7,12.0,0.0,0.0
2018,2,23,7,0,177.0,18.0,1.5,3.5,24.0,17.16,0.0
2018,2,23,7,15,320.5,28.5,1.95,4.3,62.0,23.34,12.17
2018,2,23,7,30,464.0,39.0,2.4,5.1,100.0,30.79,21.84
2018,2,23,7,45,568.0,44.5,2.85,5.9,151.0,33.44,24.8
2018,2,23,8,0,672.0,50.0,3.3,6.7,202.0,39.62,30.68
2018,2,23,8,15,722.5,55.0,3.55,7.1,253.0,42.1,33.05
2018,2,23,8,30,773.0,60.0,3.8,7.5,304.0,44.58,35.29
2018,2,23,8,45,807.5,64.0,4.05,7.9,353.5,46.14,36.63
2018,2,23,9,0,842.0,68.0,4.3,8.3,403.0,85.08,45.25
2018,2,23,9,15,865.0,70.5,4.3,8.6,448.0,136.04,74.84
2018,2,23,9,30,888.0,73.0,4.3,8.9,493.0,194.27,120.47
2018,2,23,9,45,903.0,76.0,4.3,9.25,532.5,246.98,166.7
2018,2,23,10,0,918.0,79.0,4.3,9.6,572.0,300.04,215.29
2018,2,23,10,15,929.0,81.0,4.3,9.9,605.0,351.17,262.85
2018,2,23,10,30,940.0,83.0,4.3,10.2,638.0,401.79,309.48
2018,2,23,10,45,948.0,85.0,4.3,10.45,664.5,450.48,353.74
2018,2,23,11,0,956.0,87.0,4.3,10.7,691.0,497.94,395.92
2018,2,23,11,15,961.0,87.5,4.3,10.9,709.0,541.16,433.79
2018,2,23,11,30,966.0,88.0,4.3,11.1,727.0,582.44,469.18
2018,2,23,11,45,969.0,89.0,4.25,11.3,737.5,620.99,501.36
2018,2,23,12,0,972.0,90.0,4.2,11.5,748.0,657.12,530.9
2018,2,23,12,15,970.0,91.0,4.2,11.65,749.0,687.63,555.82
2018,2,23,12,30,968.0,92.0,4.2,11.8,750.0,715.15,578.03
2018,2,23,12,45,960.5,93.5,4.2,11.95,741.5,736.45,595.16
2018,2,23,13,0,953.0,95.0,4.2,12.1,733.0,754.38,609.5
2018,2,23,13,15,947.5,94.0,4.1,12.15,717.0,767.75,619.22
2018,2,23,13,30,942.0,93.0,4.0,12.2,701.0,777.72,626.65
2018,2,23,13,45,934.5,91.5,3.95,12.2,678.0,782.31,630.52
2018,2,23,14,0,927.0,90.0,3.9,12.2,655.0,783.47,632.02
2018,2,23,14,15,916.0,89.0,3.8,12.1,625.0,779.25,629.69
2018,2,23,14,30,905.0,88.0,3.7,12.0,595.0,771.75,625.06
2018,2,23,14,45,889.5,85.5,3.65,11.9,558.0,761.07,618.39
2018,2,23,15,0,874.0,83.0,3.6,11.8,521.0,742.55,605.88
2018,2,23,15,15,852.5,80.0,3.6,11.8,478.0,716.26,587.45
2018,2,23,15,30,831.0,77.0,3.6,11.8,435.0,687.45,566.91
2018,2,23,15,45,800.5,73.5,3.2,11.25,387.5,649.61,538.68
2018,2,23,16,0,770.0,70.0,2.8,10.7,340.0,610.11,507.62
2018,2,23,16,15,726.0,65.0,2.4,9.65,290.0,558.92,467.12
2018,2,23,16,30,682.0,60.0,2.0,8.6,240.0,511.86,428.18
2018,2,23,16,45,613.0,54.0,1.6,7.6,190.5,445.66,371.94
2018,2,23,17,0,544.0,48.0,1.2,6.6,141.0,381.79,315.3
2018,2,23,17,15,423.0,38.5,1.25,6.05,96.5,290.25,233.83
2018,2,23,17,30,302.0,29.0,1.3,5.5,52.0,201.02,121.95
2018,2,23,17,45,161.5,16.5,1.3,5.0,27.5,86.25,0.0
2018,2,23,18,0,21.0,4.0,1.3,4.5,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.35,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,45,69.0,9.5,1.4,3.6,12.0,0.0,0.0
2018,2,24,7,0,138.0,19.0,1.4,4.4,24.0,18.11,0.0
2018,2,24,7,15,274.5,31.5,1.7,5.35,62.0,26.04,14.99
2018,2,24,7,30,411.0,44.0,2.0,6.3,100.0,35.24,25.78
2018,2,24,7,45,496.0,52.5,2.25,7.25,147.5,40.24,30.86
2018,2,24,8,0,581.0,61.0,2.5,8.2,195.0,45.13,35.53
2018,2,24,8,15,619.5,68.0,2.55,8.75,240.5,48.49,38.66
2018,2,24,8,30,658.0,75.0,2.6,9.3,286.0,51.74,41.55
2018,2,24,8,45,600.5,95.0,2.7,9.85,310.0,64.92,53.3
2018,2,24,9,0,543.0,115.0,2.8,10.4,334.0,107.21,70.84
2018,2,24,9,15,564.0,125.5,2.9,10.85,374.5,149.36,97.63
2018,2,24,9,30,585.0,136.0,3.0,11.3,415.0,193.53,131.95
2018,2,24,9,45,596.5,146.0,3.05,11.75,450.0,237.15,169.16
2018,2,24,10,0,608.0,156.0,3.1,12.2,485.0,281.45,208.08
2018,2,24,10,15,707.5,136.0,3.25,12.55,540.5,327.19,246.31
2018,2,24,10,30,807.0,116.0,3.4,12.9,596.0,384.58,294.7
2018,2,24,10,45,825.5,116.0,3.5,13.2,625.0,430.65,335.33
2018,2,24,11,0,844.0,116.0,3.6,13.5,654.0,476.7,375.16
2018,2,24,11,15,840.0,120.5,3.7,13.45,668.0,515.78,409.32
2018,2,24,11,30,836.0,125.0,3.8,13.4,682.0,552.64,440.98
2018,2,24,11,45,783.5,144.5,3.85,13.35,672.5,573.16,458.99
2018,2,24,12,0,731.0,164.0,3.9,13.3,663.0,590.13,473.57
2018,2,24,12,15,642.0,195.5,3.95,13.15,634.5,590.91,474.9
2018,2,24,12,30,553.0,227.0,4.0,13.0,606.0,583.01,469.12
2018,2,24,12,45,539.0,230.0,4.0,12.9,596.5,594.1,478.63
2018,2,24,13,0,525.0,233.0,4.0,12.8,587.0,602.86,486.14
2018,2,24,13,15,495.0,235.5,4.05,12.7,563.5,597.56,482.77
2018,2,24,13,30,465.0,238.0,4.1,12.6,540.0,589.61,477.33
2018,2,24,13,45,355.5,250.5,4.1,12.5,477.0,523.3,425.24
2018,2,24,14,0,246.0,263.0,4.1,12.4,414.0,462.23,376.29
2018,2,24,14,15,372.5,226.0,4.1,12.35,442.5,520.91,426.51
2018,2,24,14,30,499.0,189.0,4.1,12.3,471.0,588.35,482.35
2018,2,24,14,45,560.5,159.0,4.1,12.2,457.0,602.09,495.42
2018,2,24,15,0,622.0,129.0,4.1,12.1,443.0,617.67,510.06
2018,2,24,15,15,607.5,120.5,4.1,12.1,406.5,593.42,492.01
2018,2,24,15,30,593.0,112.0,4.1,12.1,370.0,567.13,472.26
2018,2,24,15,45,611.0,98.5,3.95,11.8,339.0,555.63,464.51
2018,2,24,16,0,629.0,85.0,3.8,11.5,308.0,540.95,453.68
2018,2,24,16,15,590.5,80.0,3.45,11.05,265.5,496.82,417.59
2018,2,24,16,30,552.0,75.0,3.1,10.6,223.0,452.41,380.21
2018,2,24,16,45,478.0,66.0,2.8,10.2,175.5,382.87,320.8
2018,2,24,17,0,404.0,57.0,2.5,9.8,128.0,316.05,261.88
2018,2,24,17,15,297.0,45.0,2.25,9.2,88.0,234.43,188.74
2018,2,24,17,30,190.0,33.0,2.0,8.6,48.0,158.15,100.85
2018,2,24,17,45,99.5,17.5,1.8,8.0,25.0,60.46,0.0
2018,2,24,18,0,9.0,2.0,1.6,7.4,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.6,7.25,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,6,45,80.0,10.0,1.05,3.65,13.5,9.53,0.0
2018,2,25,7,0,160.0,20.0,1.0,4.4,27.0,19.06,0.0
2018,2,25,7,15,301.0,32.0,1.1,5.15,66.5,26.26,15.83
2018,2,25,7,30,442.0,44.0,1.2,5.9,106.0,34.97,25.71
2018,2,25,7,45,530.0,51.5,1.25,6.7,155.5,39.11,29.98
2018,2,25,8,0,618.0,59.0,1.3,7.5,205.0,43.2,33.93
2018,2,25,8,15,671.5,64.5,1.45,8.35,255.5,45.47,36.0
2018,2,25,8,30,725.0,70.0,1.6,9.2,306.0,47.72,37.93
2018,2,25,8,45,761.5,73.5,1.75,10.05,354.5,53.4,42.87
2018,2,25,9,0,798.0,77.0,1.9,10.9,403.0,97.39,53.54
2018,2,25,9,15,823.5,80.0,2.0,11.65,447.5,146.98,83.77
2018,2,25,9,30,849.0,83.0,2.1,12.4,492.0,198.66,123.91
2018,2,25,9,45,868.0,84.5,2.2,13.1,531.5,249.53,167.69
2018,2,25,10,0,887.0,86.0,2.3,13.8,571.0,301.27,213.67
2018,2,25,10,15,900.0,87.5,2.3,14.15,604.0,356.08,262.5
2018,2,25,10,30,913.0,89.0,2.3,14.5,637.0,405.86,306.63
2018,2,25,10,45,922.5,90.0,2.25,14.85,663.0,453.25,347.86
2018,2,25,11,0,932.0,91.0,2.2,15.2,689.0,499.56,387.05
2018,2,25,11,15,938.0,92.0,2.15,15.5,707.5,542.88,422.89
2018,2,25,11,30,944.0,93.0,2.1,15.8,726.0,584.4,456.3
2018,2,25,11,45,948.0,92.5,2.05,16.05,736.0,621.43,485.55
2018,2,25,12,0,952.0,92.0,2.0,16.3,746.0,656.11,512.31
2018,2,25,12,15,946.5,94.5,2.05,16.45,746.0,685.31,535.18
2018,2,25,12,30,941.0,97.0,2.1,16.6,746.0,711.43,555.43
2018,2,25,12,45,940.0,97.0,2.15,16.7,740.0,734.94,573.71
2018,2,25,13,0,939.0,97.0,2.2,16.8,734.0,755.38,589.23
2018,2,25,13,15,935.0,95.5,2.3,16.75,719.0,769.0,600.01
2018,2,25,13,30,931.0,94.0,2.4,16.7,704.0,779.29,608.61
2018,2,25,13,45,924.5,93.0,2.5,16.65,681.5,784.94,614.06
2018,2,25,14,0,918.0,92.0,2.6,16.6,659.0,787.22,617.28
2018,2,25,14,15,908.0,89.5,2.65,16.4,628.5,781.93,615.24
2018,2,25,14,30,898.0,87.0,2.7,16.2,598.0,773.33,610.97
2018,2,25,14,45,884.0,84.5,2.8,15.95,561.5,763.62,606.41
2018,2,25,15,0,870.0,82.0,2.9,15.7,525.0,746.02,596.05
2018,2,25,15,15,849.0,79.5,2.9,15.7,482.5,720.45,578.68
2018,2,25,15,30,828.0,77.0,2.9,15.7,440.0,692.36,559.28
2018,2,25,15,45,798.5,73.5,2.9,14.8,393.0,654.95,534.29
2018,2,25,16,0,769.0,70.0,2.9,13.9,346.0,615.84,506.72
2018,2,25,16,15,723.5,66.0,2.6,12.9,296.0,564.43,466.98
2018,2,25,16,30,678.0,62.0,2.3,11.9,246.0,517.28,428.94
2018,2,25,16,45,607.0,55.5,1.95,10.85,195.5,448.75,372.01
2018,2,25,17,0,536.0,49.0,1.6,9.8,145.0,382.78,314.84
2018,2,25,17,15,392.0,38.5,1.6,9.15,96.5,277.54,223.61
2018,2,25,17,30,248.0,28.0,1.6,8.5,48.0,180.17,121.15
2018,2,25,17,45,138.0,17.0,1.55,7.85,26.5,77.39,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.2,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.05,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.7,9.3,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.7,9.4,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,2.8,9.45,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,2.9,9.5,7.0,6.48,0.1
2018,2,26,7,45,0.0,8.5,3.0,9.6,8.5,7.87,1.46
2018,2,26,8,0,0.0,10.0,3.1,9.7,10.0,9.26,2.78
2018,2,26,8,15,0.0,12.0,3.2,9.75,12.0,11.12,4.51
2018,2,26,8,30,0.0,14.0,3.3,9.8,14.0,12.97,6.21
2018,2,26,8,45,0.0,17.5,3.4,9.9,17.5,16.23,9.15
2018,2,26,9,0,0.0,21.0,3.5,10.0,21.0,19.48,11.3
2018,2,26,9,15,0.0,37.0,3.55,10.1,37.0,34.37,24.13
2018,2,26,9,30,0.0,53.0,3.6,10.2,53.0,49.28,36.86
2018,2,26,9,45,5.5,103.0,3.65,10.35,106.0,96.46,76.68
2018,2,26,10,0,11.0,153.0,3.7,10.5,159.0,142.21,114.7
2018,2,26,10,15,65.0,174.0,3.75,10.7,213.0,175.55,140.82
2018,2,26,10,30,119.0,195.0,3.8,10.9,267.0,214.67,172.27
2018,2,26,10,45,282.0,214.0,3.85,11.15,394.0,301.75,241.89
2018,2,26,11,0,445.0,233.0,3.9,11.4,521.0,405.47,324.87
2018,2,26,11,15,499.0,228.5,3.85,11.5,559.5,450.55,361.83
2018,2,26,11,30,553.0,224.0,3.8,11.6,598.0,498.55,400.99
2018,2,26,11,45,577.5,220.0,3.8,11.7,615.0,532.8,429.12
2018,2,26,12,0,602.0,216.0,3.8,11.8,632.0,568.6,458.14
2018,2,26,12,15,749.0,165.0,3.8,11.85,684.0,634.95,512.1
2018,2,26,12,30,896.0,114.0,3.8,11.9,736.0,704.61,568.04
2018,2,26,12,45,902.5,110.5,3.8,11.9,732.0,727.27,586.29
2018,2,26,13,0,909.0,107.0,3.8,11.9,728.0,748.86,603.66
2018,2,26,13,15,906.5,105.0,3.75,11.8,713.5,762.66,614.26
2018,2,26,13,30,904.0,103.0,3.7,11.7,699.0,773.25,622.65
2018,2,26,13,45,898.5,100.5,3.65,11.6,676.5,777.86,626.73
2018,2,26,14,0,893.0,98.0,3.6,11.5,654.0,783.57,631.82
2018,2,26,14,15,881.0,97.0,3.5,11.45,624.0,778.71,628.82
2018,2,26,14,30,869.0,96.0,3.4,11.4,594.0,770.61,623.6
2018,2,26,14,45,853.0,93.5,3.35,11.3,557.0,754.7,613.01
2018,2,26,15,0,837.0,91.0,3.3,11.2,520.0,735.82,600.27
2018,2,26,15,15,787.0,93.0,3.3,11.2,470.5,694.53,570.42
2018,2,26,15,30,737.0,95.0,3.3,11.2,421.0,655.27,541.81
2018,2,26,15,45,728.5,87.5,2.95,10.8,381.0,629.53,522.34
2018,2,26,16,0,720.0,80.0,2.6,10.4,341.0,601.49,500.36
2018,2,26,16,15,663.5,76.5,2.3,9.75,290.5,544.99,455.32
2018,2,26,16,30,607.0,73.0,2.0,9.1,240.0,488.97,409.38
2018,2,26,16,45,490.0,67.5,1.65,8.5,185.0,395.62,331.18
2018,2,26,17,0,373.0,62.0,1.3,7.9,130.0,307.48,255.3
2018,2,26,17,15,208.0,46.0,1.35,7.65,82.0,190.72,154.46
2018,2,26,17,30,43.0,30.0,1.4,7.4,34.0,65.51,42.83
2018,2,26,17,45,27.0,16.5,1.45,7.15,18.5,27.79,0.0
2018,2,26,18,0,11.0,3.0,1.5,6.9,3.0,0.0,0.0
2018,2,26,18,15,5.5,1.5,1.45,6.65,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,5.25,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,5.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.55,4.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.55,4.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,3.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,27,6,45,29.0,9.0,2.75,3.75,10.5,8.58,0.0
2018,2,27,7,0,58.0,18.0,3.0,4.4,21.0,15.08,0.0
2018,2,27,7,15,241.5,32.0,3.25,5.0,65.5,24.91,15.52
2018,2,27,7,30,425.0,46.0,3.5,5.6,110.0,36.24,27.0
2018,2,27,7,45,560.0,49.0,3.7,6.2,166.0,36.43,27.64
2018,2,27,8,0,695.0,52.0,3.9,6.8,222.0,40.59,31.63
2018,2,27,8,15,741.5,56.5,3.9,7.35,273.5,42.6,33.5
2018,2,27,8,30,788.0,61.0,3.9,7.9,325.0,44.62,35.26
2018,2,27,8,45,819.5,64.5,3.9,8.5,374.0,49.5,39.56
2018,2,27,9,0,851.0,68.0,3.9,9.1,423.0,100.36,52.09
2018,2,27,9,15,875.0,71.0,3.8,9.6,469.5,152.85,86.55
2018,2,27,9,30,899.0,74.0,3.7,10.1,516.0,212.81,135.28
2018,2,27,9,45,913.5,77.0,3.6,10.55,556.0,266.33,182.78
2018,2,27,10,0,928.0,80.0,3.5,11.0,596.0,320.14,231.79
2018,2,27,10,15,938.5,81.5,3.45,11.35,629.0,371.47,278.93
2018,2,27,10,30,949.0,83.0,3.4,11.7,662.0,422.18,324.77
2018,2,27,10,45,955.5,85.0,3.4,12.05,688.0,470.87,368.01
2018,2,27,11,0,962.0,87.0,3.4,12.4,714.0,518.16,408.95
2018,2,27,11,15,967.0,88.5,3.4,12.65,732.5,562.66,446.76
2018,2,27,11,30,972.0,90.0,3.4,12.9,751.0,605.24,482.06
2018,2,27,11,45,974.0,90.5,3.4,13.15,761.0,643.06,512.89
2018,2,27,12,0,976.0,91.0,3.4,13.4,771.0,678.35,541.11
2018,2,27,12,15,975.5,92.0,3.4,13.5,772.5,709.88,566.22
2018,2,27,12,30,975.0,93.0,3.4,13.6,774.0,738.49,588.71
2018,2,27,12,45,971.0,93.5,3.4,13.75,766.5,761.16,606.39
2018,2,27,13,0,967.0,94.0,3.4,13.9,759.0,780.55,620.41
2018,2,27,13,15,961.5,93.5,3.3,13.95,743.5,794.48,630.27
2018,2,27,13,30,956.0,93.0,3.2,14.0,728.0,804.97,637.73
2018,2,27,13,45,947.0,93.0,3.15,14.05,704.5,809.95,641.61
2018,2,27,14,0,938.0,93.0,3.1,14.1,681.0,811.48,643.16
2018,2,27,14,15,928.0,91.0,3.0,14.0,650.0,806.66,640.33
2018,2,27,14,30,918.0,89.0,2.9,13.9,619.0,798.47,635.23
2018,2,27,14,45,903.5,86.5,2.8,13.85,581.5,788.25,628.65
2018,2,27,15,0,889.0,84.0,2.7,13.8,544.0,769.95,616.24
2018,2,27,15,15,868.0,82.0,2.7,13.8,501.0,744.51,599.09
2018,2,27,15,30,847.0,80.0,2.7,13.8,458.0,716.48,579.89
2018,2,27,15,45,816.5,76.0,2.3,13.25,409.0,677.11,550.8
2018,2,27,16,0,786.0,72.0,1.9,12.7,360.0,636.03,519.63
2018,2,27,16,15,742.5,67.5,1.7,11.65,309.0,584.48,480.74
2018,2,27,16,30,699.0,63.0,1.5,10.6,258.0,537.01,443.33
2018,2,27,16,45,633.5,56.0,1.25,9.55,206.5,469.86,388.36
2018,2,27,17,0,568.0,49.0,1.0,8.5,155.0,404.95,332.79
2018,2,27,17,15,455.0,41.0,1.05,7.95,109.0,316.56,256.11
2018,2,27,17,30,342.0,33.0,1.1,7.4,63.0,234.48,169.16
2018,2,27,17,45,192.5,20.0,1.15,6.85,34.5,105.72,0.0
2018,2,27,18,0,43.0,7.0,1.2,6.3,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.2,6.15,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,28,6,45,43.5,10.5,1.75,5.35,13.0,10.01,0.0
2018,2,28,7,0,87.0,21.0,1.9,6.2,26.0,17.48,0.0
2018,2,28,7,15,169.0,34.5,2.05,6.9,56.5,26.77,17.26
2018,2,28,7,30,251.0,48.0,2.2,7.6,87.0,36.53,27.12
2018,2,28,7,45,205.0,70.0,2.4,8.3,109.5,55.23,44.42
2018,2,28,8,0,159.0,92.0,2.6,9.0,132.0,70.81,58.7
2018,2,28,8,15,178.5,113.5,2.65,9.55,167.0,85.55,71.98
2018,2,28,8,30,198.0,135.0,2.7,10.1,202.0,99.73,84.48
2018,2,28,8,45,208.5,154.0,2.75,10.6,234.0,114.41,97.21
2018,2,28,9,0,219.0,173.0,2.8,11.1,266.0,144.13,109.61
2018,2,28,9,15,206.0,193.5,2.8,11.55,288.0,179.16,136.85
2018,2,28,9,30,193.0,214.0,2.8,12.0,310.0,206.87,159.68
2018,2,28,9,45,139.0,225.0,2.85,12.5,297.0,217.24,170.48
2018,2,28,10,0,85.0,236.0,2.9,13.0,284.0,226.24,179.71
2018,2,28,10,15,60.0,239.0,2.9,13.25,274.0,227.87,181.69
2018,2,28,10,30,35.0,242.0,2.9,13.5,264.0,226.67,181.03
2018,2,28,10,45,64.5,267.5,2.9,13.75,309.5,264.29,210.72
2018,2,28,11,0,94.0,293.0,2.9,14.0,355.0,304.94,242.67
2018,2,28,11,15,118.5,308.5,2.95,14.05,388.5,336.49,267.64
2018,2,28,11,30,143.0,324.0,3.0,14.1,422.0,371.77,295.52
2018,2,28,11,45,170.0,329.5,3.0,14.1,447.5,401.46,319.06
2018,2,28,12,0,197.0,335.0,3.0,14.1,473.0,432.64,343.74
2018,2,28,12,15,189.5,336.5,3.0,14.0,469.5,439.44,349.29
2018,2,28,12,30,182.0,338.0,3.0,13.9,466.0,445.26,354.14
2018,2,28,12,45,171.5,333.5,3.0,13.8,453.0,442.32,352.24
2018,2,28,13,0,161.0,329.0,3.0,13.7,440.0,438.2,349.45
2018,2,28,13,15,124.5,310.5,3.0,13.55,395.5,400.14,319.96
2018,2,28,13,30,88.0,292.0,3.0,13.4,351.0,352.32,282.58
2018,2,28,13,45,52.0,249.5,3.0,13.25,284.0,285.18,229.39
2018,2,28,14,0,16.0,207.0,3.0,13.1,217.0,209.63,168.32
2018,2,28,14,15,91.0,225.0,2.9,12.9,278.5,294.12,239.36
2018,2,28,14,30,166.0,243.0,2.8,12.7,340.0,382.91,312.13
2018,2,28,14,45,137.0,219.0,2.75,12.45,295.5,337.25,275.8
2018,2,28,15,0,108.0,195.0,2.7,12.2,251.0,290.85,238.87
2018,2,28,15,15,76.5,184.0,2.7,12.2,222.0,246.72,202.87
2018,2,28,15,30,45.0,173.0,2.7,12.2,193.0,213.56,175.32
2018,2,28,15,45,32.5,146.0,2.45,11.85,159.5,175.65,144.21
2018,2,28,16,0,20.0,119.0,2.2,11.5,126.0,130.44,106.46
2018,2,28,16,15,66.5,108.0,1.95,11.2,127.5,157.86,131.11
2018,2,28,16,30,113.0,97.0,1.7,10.9,129.0,185.27,154.92
2018,2,28,16,45,117.0,84.0,1.5,10.6,111.5,172.24,143.27
2018,2,28,17,0,121.0,71.0,1.3,10.3,94.0,159.25,130.99
2018,2,28,17,15,77.5,52.0,1.25,10.1,65.0,111.48,88.41
2018,2,28,17,30,34.0,33.0,1.2,9.9,36.0,65.69,44.98
2018,2,28,17,45,24.5,18.5,1.2,9.7,20.0,37.19,0.0
2018,2,28,18,0,15.0,4.0,1.2,9.5,4.0,3.81,0.0
2018,2,28,18,15,7.5,2.0,1.25,9.5,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.5,4.85,11.6,2.5,2.38,0.0
2018,3,1,7,0,0.0,5.0,4.9,11.7,5.0,4.62,0.0
2018,3,1,7,15,0.0,10.5,4.95,11.8,10.5,9.72,2.6
2018,3,1,7,30,0.0,16.0,5.0,11.9,16.0,14.82,7.47
2018,3,1,7,45,0.0,20.0,5.05,12.0,20.0,18.54,10.99
2018,3,1,8,0,0.0,24.0,5.1,12.1,24.0,22.25,14.45
2018,3,1,8,15,0.0,24.0,5.1,12.25,24.0,22.26,14.48
2018,3,1,8,30,0.0,24.0,5.1,12.4,24.0,22.26,14.46
2018,3,1,8,45,0.0,28.0,5.1,12.55,28.0,25.98,16.75
2018,3,1,9,0,0.0,32.0,5.1,12.7,32.0,29.71,19.89
2018,3,1,9,15,0.0,36.0,5.0,12.8,36.0,33.44,23.0
2018,3,1,9,30,0.0,40.0,4.9,12.9,40.0,37.18,26.1
2018,3,1,9,45,0.0,56.0,4.85,13.05,56.0,52.1,38.65
2018,3,1,10,0,0.0,72.0,4.8,13.2,72.0,67.04,51.12
2018,3,1,10,15,2.5,95.5,4.75,13.35,97.0,89.74,69.93
2018,3,1,10,30,5.0,119.0,4.7,13.5,122.0,112.15,88.36
2018,3,1,10,45,23.0,166.5,4.7,13.65,181.5,161.13,128.43
2018,3,1,11,0,41.0,214.0,4.7,13.8,241.0,213.23,170.7
2018,3,1,11,15,38.5,232.0,4.6,13.85,258.0,231.13,185.02
2018,3,1,11,30,36.0,250.0,4.5,13.9,275.0,249.11,199.33
2018,3,1,11,45,26.0,239.5,4.4,13.9,257.5,237.0,189.42
2018,3,1,12,0,16.0,229.0,4.3,13.9,240.0,222.53,177.6
2018,3,1,12,15,9.5,181.5,4.3,13.95,188.0,175.34,139.37
2018,3,1,12,30,3.0,134.0,4.3,14.0,136.0,127.12,99.96
2018,3,1,12,45,17.0,183.5,4.3,14.05,195.5,183.64,146.51
2018,3,1,13,0,31.0,233.0,4.3,14.1,255.0,246.11,197.24
2018,3,1,13,15,57.5,259.5,4.35,14.1,299.0,293.97,236.29
2018,3,1,13,30,84.0,286.0,4.4,14.1,343.0,343.56,276.52
2018,3,1,13,45,132.0,286.5,4.45,14.1,372.0,392.28,316.59
2018,3,1,14,0,180.0,287.0,4.5,14.1,401.0,433.91,350.99
2018,3,1,14,15,212.0,257.5,4.4,13.9,386.0,430.96,350.45
2018,3,1,14,30,244.0,228.0,4.3,13.7,371.0,436.81,356.91
2018,3,1,14,45,370.0,190.5,4.2,13.45,392.5,504.76,414.44
2018,3,1,15,0,496.0,153.0,4.1,13.2,414.0,557.99,459.79
2018,3,1,15,15,339.0,158.5,4.1,13.2,330.5,445.55,368.87
2018,3,1,15,30,182.0,164.0,4.1,13.2,247.0,312.82,259.81
2018,3,1,15,45,241.0,149.0,4.05,12.8,246.5,348.12,291.15
2018,3,1,16,0,300.0,134.0,4.0,12.4,246.0,368.93,310.03
2018,3,1,16,15,400.0,107.0,3.9,12.05,234.5,410.25,345.7
2018,3,1,16,30,500.0,80.0,3.8,11.7,223.0,436.36,367.82
2018,3,1,16,45,488.0,68.5,3.7,11.4,186.0,401.53,337.51
2018,3,1,17,0,476.0,57.0,3.6,11.1,149.0,365.86,304.89
2018,3,1,17,15,337.5,47.0,3.65,10.85,102.5,262.68,214.54
2018,3,1,17,30,199.0,37.0,3.7,10.6,56.0,173.46,129.23
2018,3,1,17,45,106.5,20.5,3.75,10.35,30.0,89.26,0.0
2018,3,1,18,0,14.0,4.0,3.8,10.1,4.0,9.67,0.0
2018,3,1,18,15,7.0,2.0,3.95,10.05,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.1,5.7,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.3,1.0,0.0,0.0
2018,3,2,6,45,1.0,9.0,1.25,6.9,9.0,8.58,0.0
2018,3,2,7,0,1.0,17.0,1.3,7.5,17.0,15.78,1.96
2018,3,2,7,15,0.5,34.0,1.6,7.95,34.0,30.96,21.25
2018,3,2,7,30,0.0,51.0,1.9,8.4,51.0,45.85,35.49
2018,3,2,7,45,7.5,69.0,2.15,8.85,71.0,61.4,49.97
2018,3,2,8,0,15.0,87.0,2.4,9.3,91.0,76.81,64.08
2018,3,2,8,15,21.0,96.5,2.6,9.6,103.0,82.53,69.26
2018,3,2,8,30,27.0,106.0,2.8,9.9,115.0,90.6,76.36
2018,3,2,8,45,67.0,121.5,3.05,10.2,149.0,104.6,83.57
2018,3,2,9,0,107.0,137.0,3.3,10.5,183.0,119.63,92.87
2018,3,2,9,15,300.0,153.0,3.45,10.75,301.0,158.55,115.84
2018,3,2,9,30,493.0,169.0,3.6,11.0,419.0,218.99,157.84
2018,3,2,9,45,469.0,189.0,3.75,11.2,441.0,258.33,193.3
2018,3,2,10,0,445.0,209.0,3.9,11.4,463.0,295.13,226.81
2018,3,2,10,15,545.5,192.5,4.0,11.5,521.5,340.72,264.4
2018,3,2,10,30,646.0,176.0,4.1,11.6,580.0,394.65,309.55
2018,3,2,10,45,530.0,208.0,4.15,11.7,548.0,405.35,322.38
2018,3,2,11,0,414.0,240.0,4.2,11.8,516.0,405.73,325.34
2018,3,2,11,15,282.5,279.0,4.25,11.9,469.5,394.81,317.74
2018,3,2,11,30,151.0,318.0,4.3,12.0,423.0,372.57,299.75
2018,3,2,11,45,182.5,321.0,4.35,12.05,449.5,403.02,324.64
2018,3,2,12,0,214.0,324.0,4.4,12.1,476.0,435.15,350.68
2018,3,2,12,15,162.0,315.0,4.45,12.1,430.0,403.68,325.63
2018,3,2,12,30,110.0,306.0,4.5,12.1,384.0,368.38,297.29
2018,3,2,12,45,97.0,299.5,4.55,12.15,368.0,354.24,286.22
2018,3,2,13,0,84.0,293.0,4.6,12.2,352.0,343.12,277.42
2018,3,2,13,15,43.0,218.0,4.6,12.1,248.0,242.37,196.09
2018,3,2,13,30,2.0,143.0,4.6,12.0,144.0,135.72,108.0
2018,3,2,13,45,1.5,122.5,4.6,11.9,123.5,115.91,91.84
2018,3,2,14,0,1.0,102.0,4.6,11.8,103.0,96.04,75.42
2018,3,2,14,15,16.5,157.0,4.55,11.6,167.0,161.35,130.6
2018,3,2,14,30,32.0,212.0,4.5,11.4,231.0,237.84,194.36
2018,3,2,14,45,40.5,187.5,4.4,11.2,210.0,219.92,180.37
2018,3,2,15,0,49.0,163.0,4.3,11.0,189.0,201.38,165.94
2018,3,2,15,15,53.5,129.0,4.3,11.0,155.5,168.93,139.56
2018,3,2,15,30,58.0,95.0,4.3,11.0,122.0,144.05,119.26
2018,3,2,15,45,166.0,112.5,4.0,10.55,178.0,251.6,212.95
2018,3,2,16,0,274.0,130.0,3.7,10.1,234.0,347.05,294.36
2018,3,2,16,15,271.0,108.5,3.55,9.9,199.5,315.15,267.97
2018,3,2,16,30,268.0,87.0,3.4,9.7,165.0,294.56,250.55
2018,3,2,16,45,177.0,73.5,3.25,9.55,121.0,204.55,172.79
2018,3,2,17,0,86.0,60.0,3.1,9.4,77.0,122.81,100.98
2018,3,2,17,15,57.0,44.0,3.05,9.25,54.0,86.84,68.56
2018,3,2,17,30,28.0,28.0,3.0,9.1,31.0,52.08,35.97
2018,3,2,17,45,15.5,16.0,3.0,8.95,17.5,23.92,0.0
2018,3,2,18,0,3.0,4.0,3.0,8.8,4.0,5.08,0.0
2018,3,2,18,15,1.5,2.0,2.95,8.75,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,0.95,6.25,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,6.7,2.0,0.0,0.0
2018,3,3,6,45,88.0,16.5,1.0,7.15,22.5,15.73,0.0
2018,3,3,7,0,171.0,31.0,1.0,7.6,43.0,24.7,9.01
2018,3,3,7,15,227.0,38.5,1.2,8.0,68.5,29.74,20.37
2018,3,3,7,30,283.0,46.0,1.4,8.4,94.0,34.66,25.57
2018,3,3,7,45,275.5,56.0,1.6,8.75,115.5,41.18,31.81
2018,3,3,8,0,268.0,66.0,1.8,9.1,137.0,47.37,37.58
2018,3,3,8,15,468.5,76.0,1.9,9.3,230.0,52.62,42.36
2018,3,3,8,30,669.0,86.0,2.0,9.5,323.0,58.45,47.55
2018,3,3,8,45,698.0,92.0,2.15,9.65,369.5,77.88,49.9
2018,3,3,9,0,727.0,98.0,2.3,9.8,416.0,125.14,73.41
2018,3,3,9,15,685.0,114.5,2.4,9.95,438.0,174.2,111.81
2018,3,3,9,30,643.0,131.0,2.5,10.1,460.0,218.7,151.59
2018,3,3,9,45,442.5,134.0,2.6,10.25,368.0,210.78,155.78
2018,3,3,10,0,242.0,137.0,2.7,10.4,276.0,185.23,143.48
2018,3,3,10,15,393.5,172.5,2.75,10.45,413.5,275.81,216.09
2018,3,3,10,30,545.0,208.0,2.8,10.5,551.0,385.7,304.0
2018,3,3,10,45,626.0,189.5,2.85,10.6,598.0,433.78,343.97
2018,3,3,11,0,707.0,171.0,2.9,10.7,645.0,486.33,387.71
2018,3,3,11,15,490.0,203.0,2.95,10.7,535.5,435.6,350.52
2018,3,3,11,30,273.0,235.0,3.0,10.7,426.0,366.88,296.83
2018,3,3,11,45,199.0,207.0,3.1,10.7,347.0,311.05,253.03
2018,3,3,12,0,125.0,179.0,3.2,10.7,268.0,247.18,201.39
2018,3,3,12,15,167.5,223.0,3.25,10.65,343.0,324.38,264.6
2018,3,3,12,30,210.0,267.0,3.3,10.6,418.0,403.27,327.82
2018,3,3,12,45,113.0,196.0,3.35,10.55,277.0,270.51,220.74
2018,3,3,13,0,16.0,125.0,3.4,10.5,136.0,130.8,104.59
2018,3,3,13,15,8.5,121.0,3.4,10.4,127.0,119.45,95.24
2018,3,3,13,30,1.0,117.0,3.4,10.3,118.0,110.21,87.42
2018,3,3,13,45,17.0,163.5,3.4,10.15,174.5,167.15,135.47
2018,3,3,14,0,33.0,210.0,3.4,10.0,231.0,232.7,190.01
2018,3,3,14,15,72.0,222.5,3.35,9.85,266.0,277.78,228.3
2018,3,3,14,30,111.0,235.0,3.3,9.7,301.0,333.66,275.04
2018,3,3,14,45,134.5,227.0,3.3,9.5,302.0,345.72,286.11
2018,3,3,15,0,158.0,219.0,3.3,9.3,303.0,357.09,296.82
2018,3,3,15,15,234.5,187.0,3.3,9.3,301.0,390.63,326.86
2018,3,3,15,30,311.0,155.0,3.3,9.3,299.0,409.26,344.72
2018,3,3,15,45,331.0,144.0,3.05,8.85,283.0,408.16,345.04
2018,3,3,16,0,351.0,133.0,2.8,8.4,267.0,417.38,353.33
2018,3,3,16,15,379.0,112.0,2.55,8.15,239.0,405.28,344.1
2018,3,3,16,30,407.0,91.0,2.3,7.9,211.0,389.82,331.43
2018,3,3,16,45,352.5,78.5,2.0,7.65,168.5,331.34,281.06
2018,3,3,17,0,298.0,66.0,1.7,7.4,126.0,275.4,231.65
2018,3,3,17,15,296.0,51.0,1.6,7.2,96.0,247.74,204.66
2018,3,3,17,30,294.0,36.0,1.5,7.0,66.0,218.89,169.73
2018,3,3,17,45,174.0,23.0,1.35,6.75,38.0,126.59,0.0
2018,3,3,18,0,54.0,10.0,1.2,6.5,10.0,32.46,0.0
2018,3,3,18,15,27.0,5.0,1.2,6.35,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
