Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.6,2.0,0.0,0.0
2018,4,14,5,45,103.5,16.5,1.0,10.2,24.0,15.73,0.0
2018,4,14,6,0,198.0,31.0,1.0,10.8,46.0,24.57,11.07
2018,4,14,6,15,310.0,43.0,1.1,11.55,88.0,33.31,23.32
2018,4,14,6,30,422.0,55.0,1.2,12.3,130.0,42.9,32.52
2018,4,14,6,45,495.0,63.5,1.35,13.05,180.0,47.36,36.81
2018,4,14,7,0,568.0,72.0,1.5,13.8,230.0,51.65,40.7
2018,4,14,7,15,617.5,78.0,1.4,14.45,282.5,53.63,42.37
2018,4,14,7,30,667.0,84.0,1.3,15.1,335.0,55.53,43.87
2018,4,14,7,45,701.5,89.5,1.25,15.75,387.5,59.54,47.15
2018,4,14,8,0,736.0,95.0,1.2,16.4,440.0,105.86,58.79
2018,4,14,8,15,762.0,99.0,1.1,17.1,490.5,159.5,93.47
2018,4,14,8,30,788.0,103.0,1.0,17.8,541.0,210.04,132.14
2018,4,14,8,45,807.5,106.5,0.9,18.5,588.0,261.38,174.76
2018,4,14,9,0,827.0,110.0,0.8,19.2,635.0,314.44,219.51
2018,4,14,9,15,844.5,111.0,0.75,19.9,677.5,366.28,263.02
2018,4,14,9,30,862.0,112.0,0.7,20.6,720.0,419.15,306.18
2018,4,14,9,45,877.0,111.5,0.65,21.25,756.5,475.02,350.05
2018,4,14,10,0,892.0,111.0,0.6,21.9,793.0,526.02,388.81
2018,4,14,10,15,900.5,112.0,0.65,22.2,822.5,574.79,426.05
2018,4,14,10,30,909.0,113.0,0.7,22.5,852.0,622.69,461.6
2018,4,14,10,45,915.5,113.5,0.75,22.8,874.5,667.86,494.32
2018,4,14,11,0,922.0,114.0,0.8,23.1,897.0,711.59,525.24
2018,4,14,11,15,925.5,114.5,0.85,23.3,911.5,751.58,553.19
2018,4,14,11,30,929.0,115.0,0.9,23.5,926.0,789.53,577.87
2018,4,14,11,45,930.0,115.5,0.95,23.7,932.0,823.37,599.56
2018,4,14,12,0,931.0,116.0,1.0,23.9,938.0,854.68,619.58
2018,4,14,12,15,929.5,116.5,1.1,23.95,936.0,881.3,637.69
2018,4,14,12,30,928.0,117.0,1.2,24.0,934.0,905.02,654.04
2018,4,14,12,45,924.5,117.0,1.3,24.1,923.5,923.53,667.03
2018,4,14,13,0,921.0,117.0,1.4,24.2,913.0,938.88,678.15
2018,4,14,13,15,917.0,116.0,1.5,24.15,895.0,949.57,686.82
2018,4,14,13,30,913.0,115.0,1.6,24.1,877.0,956.98,693.56
2018,4,14,13,45,906.5,114.0,1.75,24.05,851.5,958.81,697.5
2018,4,14,14,0,900.0,113.0,1.9,24.0,826.0,957.34,699.41
2018,4,14,14,15,891.0,111.0,1.95,23.8,793.5,949.24,696.35
2018,4,14,14,30,882.0,109.0,2.0,23.6,761.0,937.93,691.35
2018,4,14,14,45,870.0,107.5,2.1,23.35,722.5,921.36,683.62
2018,4,14,15,0,858.0,106.0,2.2,23.1,684.0,909.39,678.97
2018,4,14,15,15,842.0,103.0,2.2,23.1,639.5,881.94,662.28
2018,4,14,15,30,826.0,100.0,2.2,23.1,595.0,851.98,643.95
2018,4,14,15,45,804.5,96.5,2.35,22.35,546.5,814.45,623.24
2018,4,14,16,0,783.0,93.0,2.5,21.6,498.0,775.09,600.6
2018,4,14,16,15,752.5,89.5,2.5,20.9,446.0,726.96,569.86
2018,4,14,16,30,722.0,86.0,2.5,20.2,394.0,682.21,540.78
2018,4,14,16,45,680.5,81.5,2.5,19.5,341.5,624.08,500.68
2018,4,14,17,0,639.0,77.0,2.5,18.8,289.0,566.74,459.28
2018,4,14,17,15,566.0,71.0,2.3,17.85,234.5,487.76,397.88
2018,4,14,17,30,493.0,65.0,2.1,16.9,180.0,412.7,337.15
2018,4,14,17,45,402.0,54.5,1.9,15.95,132.5,326.59,265.13
2018,4,14,18,0,311.0,44.0,1.7,15.0,85.0,247.36,195.91
2018,4,14,18,15,188.0,29.0,1.65,14.55,50.5,154.61,100.34
2018,4,14,18,30,65.0,14.0,1.6,14.1,16.0,42.21,0.0
2018,4,14,18,45,32.5,7.0,1.55,13.7,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.45,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,4,15,5,45,44.5,15.5,1.85,10.95,19.0,14.77,0.0
2018,4,15,6,0,84.0,29.0,2.0,11.2,36.0,23.86,11.71
2018,4,15,6,15,168.5,46.0,2.2,11.7,72.5,37.2,26.77
2018,4,15,6,30,253.0,63.0,2.4,12.2,109.0,47.61,36.73
2018,4,15,6,45,407.0,70.5,2.65,12.7,172.5,52.07,41.07
2018,4,15,7,0,561.0,78.0,2.9,13.2,236.0,56.5,45.12
2018,4,15,7,15,598.5,85.5,2.95,13.7,285.5,59.42,47.64
2018,4,15,7,30,636.0,93.0,3.0,14.2,335.0,62.17,49.89
2018,4,15,7,45,673.0,99.5,3.05,14.75,388.5,69.91,56.47
2018,4,15,8,0,710.0,106.0,3.1,15.3,442.0,115.74,67.21
2018,4,15,8,15,718.5,115.0,3.15,15.75,486.5,164.3,99.89
2018,4,15,8,30,727.0,124.0,3.2,16.2,531.0,213.88,139.72
2018,4,15,8,45,777.0,119.5,3.3,16.6,587.0,268.6,185.11
2018,4,15,9,0,827.0,115.0,3.4,17.0,643.0,322.01,230.96
2018,4,15,9,15,842.0,118.0,3.5,17.3,685.5,374.71,277.53
2018,4,15,9,30,857.0,121.0,3.6,17.6,728.0,428.21,324.02
2018,4,15,9,45,867.5,122.5,3.75,17.9,763.5,479.06,367.6
2018,4,15,10,0,878.0,124.0,3.9,18.2,799.0,533.42,412.67
2018,4,15,10,15,885.5,126.0,3.95,18.3,828.0,581.93,452.42
2018,4,15,10,30,893.0,128.0,4.0,18.4,857.0,629.55,490.52
2018,4,15,10,45,899.0,128.5,4.1,18.55,879.0,673.84,525.36
2018,4,15,11,0,905.0,129.0,4.2,18.7,901.0,716.69,558.41
2018,4,15,11,15,908.5,129.0,4.3,18.7,914.5,755.71,588.41
2018,4,15,11,30,912.0,129.0,4.4,18.7,928.0,792.73,615.62
2018,4,15,11,45,913.5,129.0,4.45,18.7,934.0,826.04,639.33
2018,4,15,12,0,915.0,129.0,4.5,18.7,940.0,856.91,661.29
2018,4,15,12,15,914.5,128.5,4.6,18.65,937.5,883.08,680.42
2018,4,15,12,30,914.0,128.0,4.7,18.6,935.0,906.44,697.68
2018,4,15,12,45,912.0,126.5,4.8,18.55,924.5,924.59,711.4
2018,4,15,13,0,910.0,125.0,4.9,18.5,914.0,939.65,723.11
2018,4,15,13,15,894.0,128.5,4.95,18.35,890.5,943.94,727.34
2018,4,15,13,30,878.0,132.0,5.0,18.2,867.0,944.85,729.4
2018,4,15,13,45,868.0,131.5,5.1,18.05,840.0,943.92,730.68
2018,4,15,14,0,858.0,131.0,5.2,17.9,813.0,947.27,735.13
2018,4,15,14,15,855.5,125.5,5.2,17.65,782.5,941.76,733.02
2018,4,15,14,30,853.0,120.0,5.2,17.4,752.0,932.99,728.77
2018,4,15,14,45,648.5,145.5,5.25,17.15,611.5,775.23,616.08
2018,4,15,15,0,444.0,171.0,5.3,16.9,471.0,608.11,490.9
2018,4,15,15,15,228.0,155.0,5.3,16.9,308.5,379.39,309.7
2018,4,15,15,30,12.0,139.0,5.3,16.9,146.0,142.54,112.57
2018,4,15,15,45,6.5,107.5,5.25,15.9,111.5,106.58,83.66
2018,4,15,16,0,1.0,76.0,5.2,14.9,77.0,71.59,54.8
2018,4,15,16,15,28.5,81.0,5.1,14.35,93.5,102.44,82.21
2018,4,15,16,30,56.0,86.0,5.0,13.8,110.0,137.51,113.08
2018,4,15,16,45,105.0,91.0,4.9,13.3,128.5,179.31,150.15
2018,4,15,17,0,154.0,96.0,4.8,12.8,147.0,230.09,194.12
2018,4,15,17,15,90.0,72.5,4.55,12.35,101.0,143.58,119.6
2018,4,15,17,30,26.0,49.0,4.3,11.9,55.0,64.97,50.83
2018,4,15,17,45,17.5,37.0,4.0,11.5,40.5,46.47,34.39
2018,4,15,18,0,9.0,25.0,3.7,11.1,26.0,28.44,18.29
2018,4,15,18,15,6.0,16.0,3.55,10.9,16.5,17.99,7.4
2018,4,15,18,30,3.0,7.0,3.4,10.7,7.0,8.01,0.0
2018,4,15,18,45,1.5,3.5,3.25,10.55,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,5,15,3.5,2.0,1.15,8.65,2.0,0.0,0.0
2018,4,16,5,30,7.0,4.0,1.2,9.0,4.0,0.0,0.0
2018,4,16,5,45,40.0,13.5,1.25,9.35,16.5,12.87,0.0
2018,4,16,6,0,73.0,23.0,1.3,9.7,29.0,19.22,9.12
2018,4,16,6,15,220.5,43.5,1.5,9.9,81.0,33.38,23.76
2018,4,16,6,30,368.0,64.0,1.7,10.1,133.0,48.45,37.87
2018,4,16,6,45,356.5,66.0,1.85,10.3,150.0,48.4,38.2
2018,4,16,7,0,345.0,68.0,2.0,10.5,167.0,48.41,38.34
2018,4,16,7,15,173.5,45.5,2.15,10.6,95.5,30.91,22.48
2018,4,16,7,30,2.0,23.0,2.3,10.7,24.0,21.34,13.75
2018,4,16,7,45,12.5,75.5,2.5,10.85,81.5,68.24,53.08
2018,4,16,8,0,23.0,128.0,2.7,11.0,139.0,112.27,89.42
2018,4,16,8,15,11.5,100.5,2.85,11.1,106.0,94.31,74.25
2018,4,16,8,30,0.0,73.0,3.0,11.2,73.0,67.98,52.3
2018,4,16,8,45,4.0,107.5,3.2,11.35,110.0,100.52,79.33
2018,4,16,9,0,8.0,142.0,3.4,11.5,147.0,132.54,105.58
2018,4,16,9,15,132.5,226.0,3.5,11.6,320.0,236.0,187.43
2018,4,16,9,30,257.0,310.0,3.6,11.7,493.0,353.25,279.77
2018,4,16,9,45,306.0,298.5,3.7,11.75,527.0,383.08,304.05
2018,4,16,10,0,355.0,287.0,3.8,11.8,561.0,416.7,331.87
2018,4,16,10,15,225.5,272.0,3.85,11.8,448.5,355.66,284.84
2018,4,16,10,30,96.0,257.0,3.9,11.8,336.0,285.51,228.74
2018,4,16,10,45,144.5,339.5,3.95,11.8,461.5,393.76,314.78
2018,4,16,11,0,193.0,422.0,4.0,11.8,587.0,506.91,402.14
2018,4,16,11,15,185.0,429.5,3.95,11.8,590.0,520.5,411.91
2018,4,16,11,30,177.0,437.0,3.9,11.8,593.0,533.22,421.36
2018,4,16,11,45,237.0,421.5,3.9,11.75,631.5,577.88,456.92
2018,4,16,12,0,297.0,406.0,3.9,11.7,670.0,625.07,494.07
2018,4,16,12,15,203.5,391.0,3.9,11.65,571.5,543.85,431.11
2018,4,16,12,30,110.0,376.0,3.9,11.6,473.0,459.18,364.64
2018,4,16,12,45,113.5,356.0,3.95,11.6,455.5,449.2,357.93
2018,4,16,13,0,117.0,336.0,4.0,11.6,438.0,438.32,350.24
2018,4,16,13,15,93.5,333.0,4.0,11.55,413.5,419.27,335.08
2018,4,16,13,30,70.0,330.0,4.0,11.5,389.0,389.47,311.53
2018,4,16,13,45,66.5,335.5,4.0,11.5,390.0,395.08,316.19
2018,4,16,14,0,63.0,341.0,4.0,11.5,391.0,400.76,320.84
2018,4,16,14,15,208.5,322.0,4.0,11.35,478.5,530.51,427.44
2018,4,16,14,30,354.0,303.0,4.0,11.2,566.0,659.8,530.5
2018,4,16,14,45,406.5,266.0,3.95,11.1,553.5,681.6,549.04
2018,4,16,15,0,459.0,229.0,3.9,11.0,541.0,687.98,556.95
2018,4,16,15,15,423.5,215.0,3.9,11.0,488.5,637.41,519.23
2018,4,16,15,30,388.0,201.0,3.9,11.0,436.0,586.09,480.71
2018,4,16,15,45,589.5,148.0,3.9,10.8,472.0,698.35,573.93
2018,4,16,16,0,791.0,95.0,3.9,10.6,508.0,787.49,643.38
2018,4,16,16,15,703.0,101.5,3.8,10.4,441.0,708.97,584.89
2018,4,16,16,30,615.0,108.0,3.7,10.2,374.0,629.15,525.06
2018,4,16,16,45,531.5,104.0,3.6,10.05,312.5,543.34,457.5
2018,4,16,17,0,448.0,100.0,3.5,9.9,251.0,457.11,387.45
2018,4,16,17,15,349.0,91.5,3.2,9.6,196.5,365.82,310.85
2018,4,16,17,30,250.0,83.0,2.9,9.3,142.0,269.65,228.42
2018,4,16,17,45,274.0,63.0,2.6,9.0,113.0,262.13,219.78
2018,4,16,18,0,298.0,43.0,2.3,8.7,84.0,239.38,195.79
2018,4,16,18,15,184.0,29.5,2.1,8.5,51.5,155.71,110.14
2018,4,16,18,30,70.0,16.0,1.9,8.3,19.0,46.63,0.0
2018,4,16,18,45,35.0,8.0,1.7,8.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,5.95,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.4,5.0,0.0,0.0
2018,4,17,5,45,134.0,20.0,0.65,6.85,31.0,19.06,0.0
2018,4,17,6,0,244.0,35.0,0.6,7.3,57.0,27.61,16.52
2018,4,17,6,15,352.0,46.0,0.7,7.9,101.0,36.83,27.15
2018,4,17,6,30,460.0,57.0,0.8,8.5,145.0,43.91,34.12
2018,4,17,6,45,529.5,66.0,0.9,9.05,197.0,48.78,38.8
2018,4,17,7,0,599.0,75.0,1.0,9.6,249.0,53.44,43.05
2018,4,17,7,15,646.5,81.5,1.1,10.2,303.0,55.74,45.01
2018,4,17,7,30,694.0,88.0,1.2,10.8,357.0,57.92,46.76
2018,4,17,7,45,727.0,93.0,1.3,11.35,410.0,72.21,46.79
2018,4,17,8,0,760.0,98.0,1.4,11.9,463.0,119.75,67.74
2018,4,17,8,15,784.5,102.0,1.45,12.4,514.0,174.73,106.22
2018,4,17,8,30,809.0,106.0,1.5,12.9,565.0,226.38,147.89
2018,4,17,8,45,827.5,109.5,1.55,13.45,612.5,278.68,193.1
2018,4,17,9,0,846.0,113.0,1.6,14.0,660.0,332.58,240.35
2018,4,17,9,15,860.5,115.5,1.6,14.4,702.0,385.65,286.75
2018,4,17,9,30,875.0,118.0,1.6,14.8,744.0,439.45,332.67
2018,4,17,9,45,886.5,119.0,1.55,15.2,780.0,495.45,378.71
2018,4,17,10,0,898.0,120.0,1.5,15.6,816.0,546.45,419.55
2018,4,17,10,15,904.0,122.5,1.45,15.9,845.0,595.37,457.63
2018,4,17,10,30,910.0,125.0,1.4,16.2,874.0,643.21,493.63
2018,4,17,10,45,913.5,127.0,1.4,16.5,895.5,687.8,526.56
2018,4,17,11,0,917.0,129.0,1.4,16.8,917.0,730.73,557.43
2018,4,17,11,15,919.5,130.5,1.4,17.0,931.0,770.7,585.69
2018,4,17,11,30,922.0,132.0,1.4,17.2,945.0,808.59,610.63
2018,4,17,11,45,923.0,132.5,1.4,17.4,951.0,842.19,632.26
2018,4,17,12,0,924.0,133.0,1.4,17.6,957.0,873.32,652.13
2018,4,17,12,15,924.0,132.5,1.4,17.75,955.0,900.06,669.13
2018,4,17,12,30,924.0,132.0,1.4,17.9,953.0,923.99,684.31
2018,4,17,12,45,922.5,131.0,1.4,18.05,943.0,943.2,696.43
2018,4,17,13,0,921.0,130.0,1.4,18.2,933.0,959.32,706.65
2018,4,17,13,15,913.0,131.5,1.4,18.2,914.0,968.87,713.15
2018,4,17,13,30,905.0,133.0,1.4,18.2,895.0,975.15,717.73
2018,4,17,13,45,893.0,133.5,1.4,18.25,867.0,973.44,717.2
2018,4,17,14,0,881.0,134.0,1.4,18.3,839.0,976.13,719.76
2018,4,17,14,15,869.5,133.0,1.45,18.15,805.5,967.13,716.13
2018,4,17,14,30,858.0,132.0,1.5,18.0,772.0,954.95,710.65
2018,4,17,14,45,843.5,130.0,1.55,17.9,732.5,935.86,700.55
2018,4,17,15,0,829.0,128.0,1.6,17.8,693.0,913.89,688.59
2018,4,17,15,15,812.0,124.5,1.6,17.8,648.5,885.32,671.25
2018,4,17,15,30,795.0,121.0,1.6,17.8,604.0,854.3,652.21
2018,4,17,15,45,771.5,117.0,1.75,17.4,554.5,819.62,633.03
2018,4,17,16,0,748.0,113.0,1.9,17.0,505.0,778.9,608.93
2018,4,17,16,15,702.0,105.0,1.85,16.65,443.5,713.87,564.76
2018,4,17,16,30,656.0,97.0,1.8,16.3,382.0,649.11,519.82
2018,4,17,16,45,607.5,92.0,1.75,15.95,329.5,586.93,475.44
2018,4,17,17,0,559.0,87.0,1.7,15.6,277.0,526.08,429.46
2018,4,17,17,15,466.5,78.5,1.6,14.7,218.5,433.41,357.02
2018,4,17,17,30,374.0,70.0,1.5,13.8,160.0,342.86,283.64
2018,4,17,17,45,315.0,58.5,1.35,12.95,121.5,280.3,230.4
2018,4,17,18,0,256.0,47.0,1.2,12.1,83.0,222.8,179.09
2018,4,17,18,15,170.5,33.0,1.2,11.55,52.5,154.66,110.14
2018,4,17,18,30,85.0,19.0,1.2,11.0,22.0,56.38,0.0
2018,4,17,18,45,42.5,9.5,1.25,10.5,11.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.0,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.3,1.0,0.95,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.55,3.0,2.77,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.8,5.0,4.62,0.0
2018,4,18,6,15,0.0,6.5,0.95,9.2,6.5,6.01,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.6,8.0,7.4,1.06
2018,4,18,6,45,0.0,17.0,1.25,9.95,17.0,15.75,8.73
2018,4,18,7,0,0.0,26.0,1.4,10.3,26.0,24.11,16.37
2018,4,18,7,15,0.0,35.5,1.35,10.55,35.5,32.95,24.37
2018,4,18,7,30,0.0,45.0,1.3,10.8,45.0,41.81,32.27
2018,4,18,7,45,0.0,47.5,1.25,11.0,47.5,44.14,32.5
2018,4,18,8,0,0.0,50.0,1.2,11.2,50.0,46.49,34.36
2018,4,18,8,15,0.0,65.0,1.2,11.55,65.0,60.49,46.08
2018,4,18,8,30,0.0,80.0,1.2,11.9,80.0,74.52,57.66
2018,4,18,8,45,0.0,78.0,1.15,12.25,78.0,72.67,55.82
2018,4,18,9,0,0.0,76.0,1.1,12.6,76.0,70.82,54.04
2018,4,18,9,15,6.5,143.5,1.15,12.95,148.0,134.29,105.98
2018,4,18,9,30,13.0,211.0,1.2,13.3,220.0,196.72,155.68
2018,4,18,9,45,73.0,285.5,1.2,13.7,342.0,282.67,222.33
2018,4,18,10,0,133.0,360.0,1.2,14.1,464.0,374.17,291.62
2018,4,18,10,15,226.0,367.5,1.3,14.35,551.5,441.41,342.43
2018,4,18,10,30,319.0,375.0,1.4,14.6,639.0,512.81,396.23
2018,4,18,10,45,376.0,364.0,1.45,14.9,682.5,558.38,430.22
2018,4,18,11,0,433.0,353.0,1.5,15.2,726.0,605.97,465.62
2018,4,18,11,15,362.0,387.0,1.6,15.4,702.5,608.9,466.65
2018,4,18,11,30,291.0,421.0,1.7,15.6,679.0,605.15,462.85
2018,4,18,11,45,232.0,432.5,1.8,15.75,639.0,584.44,447.23
2018,4,18,12,0,173.0,444.0,1.9,15.9,599.0,559.74,428.47
2018,4,18,12,15,147.5,441.5,2.0,16.0,573.5,546.25,418.67
2018,4,18,12,30,122.0,439.0,2.1,16.1,548.0,530.87,407.29
2018,4,18,12,45,101.0,421.5,2.15,16.2,511.0,496.43,382.01
2018,4,18,13,0,80.0,404.0,2.2,16.3,474.0,465.69,359.25
2018,4,18,13,15,97.5,396.5,2.3,16.35,480.0,478.71,370.27
2018,4,18,13,30,115.0,389.0,2.4,16.4,486.0,501.66,388.36
2018,4,18,13,45,175.0,386.0,2.45,16.45,529.0,559.46,433.32
2018,4,18,14,0,235.0,383.0,2.5,16.5,572.0,617.28,477.63
2018,4,18,14,15,295.5,341.5,2.55,16.4,569.5,645.67,501.18
2018,4,18,14,30,356.0,300.0,2.6,16.3,567.0,659.97,515.02
2018,4,18,14,45,391.0,280.0,2.65,16.2,559.0,671.52,525.92
2018,4,18,15,0,426.0,260.0,2.7,16.1,551.0,693.88,544.51
2018,4,18,15,15,520.5,211.5,2.7,16.1,544.5,722.3,569.34
2018,4,18,15,30,615.0,163.0,2.7,16.1,538.0,750.3,593.21
2018,4,18,15,45,711.5,126.0,2.7,15.65,526.5,780.39,617.62
2018,4,18,16,0,808.0,89.0,2.7,15.2,515.0,797.84,633.0
2018,4,18,16,15,793.0,85.0,2.6,14.8,468.0,760.69,607.96
2018,4,18,16,30,778.0,81.0,2.5,14.4,421.0,721.83,581.67
2018,4,18,16,45,741.0,76.0,2.45,14.0,366.5,663.87,540.59
2018,4,18,17,0,704.0,71.0,2.4,13.6,312.0,610.43,501.75
2018,4,18,17,15,647.5,65.5,2.1,12.7,258.0,540.27,447.05
2018,4,18,17,30,591.0,60.0,1.8,11.8,204.0,472.8,391.72
2018,4,18,17,45,502.0,52.0,1.5,10.9,153.5,386.23,318.56
2018,4,18,18,0,413.0,44.0,1.2,10.0,103.0,306.0,247.81
2018,4,18,18,15,259.5,31.0,1.2,9.55,63.0,195.98,143.88
2018,4,18,18,30,106.0,18.0,1.2,9.1,23.0,83.99,0.0
2018,4,18,18,45,53.0,9.0,1.2,8.6,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.3,7.05,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.6,8.0,7.63,0.0
2018,4,19,5,45,190.5,21.0,1.9,8.15,37.0,17.74,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.7,66.0,27.84,17.51
2018,4,19,6,15,423.5,43.0,2.35,9.3,111.0,33.49,24.13
2018,4,19,6,30,523.0,52.0,2.5,9.9,156.0,38.94,29.49
2018,4,19,6,45,584.5,59.5,2.6,10.5,208.0,42.81,33.18
2018,4,19,7,0,646.0,67.0,2.7,11.1,260.0,46.49,36.51
2018,4,19,7,15,688.0,72.5,2.85,11.75,313.5,48.36,38.07
2018,4,19,7,30,730.0,78.0,3.0,12.4,367.0,55.47,44.24
2018,4,19,7,45,758.0,82.5,3.1,13.05,419.0,77.2,46.19
2018,4,19,8,0,786.0,87.0,3.2,13.7,471.0,125.4,69.56
2018,4,19,8,15,808.0,91.0,3.25,14.2,521.5,175.57,105.31
2018,4,19,8,30,830.0,95.0,3.3,14.7,572.0,228.09,148.67
2018,4,19,8,45,846.5,98.0,3.4,15.2,618.5,280.6,194.86
2018,4,19,9,0,863.0,101.0,3.5,15.7,665.0,334.45,242.82
2018,4,19,9,15,877.0,103.0,3.5,16.05,707.0,393.36,294.43
2018,4,19,9,30,891.0,105.0,3.5,16.4,749.0,446.74,340.76
2018,4,19,9,45,901.5,106.5,3.5,16.75,785.0,498.44,384.67
2018,4,19,10,0,912.0,108.0,3.5,17.1,821.0,549.85,427.1
2018,4,19,10,15,919.0,109.5,3.5,17.3,850.0,598.87,466.76
2018,4,19,10,30,926.0,111.0,3.5,17.5,879.0,646.86,504.57
2018,4,19,10,45,930.5,112.5,3.5,17.75,901.0,692.03,539.24
2018,4,19,11,0,935.0,114.0,3.5,18.0,923.0,735.58,571.88
2018,4,19,11,15,938.0,115.0,3.55,18.15,937.0,775.81,601.22
2018,4,19,11,30,941.0,116.0,3.6,18.3,951.0,813.95,627.67
2018,4,19,11,45,942.0,116.5,3.65,18.45,957.0,847.81,650.97
2018,4,19,12,0,943.0,117.0,3.7,18.6,963.0,879.13,672.44
2018,4,19,12,15,940.5,118.0,3.75,18.7,960.0,905.34,690.45
2018,4,19,12,30,938.0,119.0,3.8,18.8,957.0,928.59,706.49
2018,4,19,12,45,932.0,120.0,3.85,18.85,945.0,945.72,718.53
2018,4,19,13,0,926.0,121.0,3.9,18.9,933.0,959.63,728.5
2018,4,19,13,15,922.0,119.5,3.9,18.9,914.5,969.59,735.75
2018,4,19,13,30,918.0,118.0,3.9,18.9,896.0,976.25,740.89
2018,4,19,13,45,913.0,116.0,3.9,18.85,870.5,978.14,743.09
2018,4,19,14,0,908.0,114.0,3.9,18.8,845.0,976.72,743.2
2018,4,19,14,15,899.5,112.5,3.85,18.7,812.5,969.27,739.17
2018,4,19,14,30,891.0,111.0,3.8,18.6,780.0,958.64,733.12
2018,4,19,14,45,879.0,109.0,3.75,18.5,741.0,941.13,722.45
2018,4,19,15,0,867.0,107.0,3.7,18.4,702.0,928.34,715.22
2018,4,19,15,15,851.5,104.0,3.7,18.4,657.5,900.87,697.76
2018,4,19,15,30,836.0,101.0,3.7,18.4,613.0,870.87,678.56
2018,4,19,15,45,814.0,98.5,3.5,18.05,564.0,833.53,653.8
2018,4,19,16,0,792.0,96.0,3.3,17.7,515.0,794.38,627.54
2018,4,19,16,15,761.0,93.0,3.15,17.35,463.0,745.8,594.27
2018,4,19,16,30,730.0,90.0,3.0,17.0,411.0,700.79,563.1
2018,4,19,16,45,689.5,84.5,2.85,16.65,357.0,641.41,520.29
2018,4,19,17,0,649.0,79.0,2.7,16.3,303.0,582.74,476.79
2018,4,19,17,15,589.5,73.0,2.45,15.45,250.0,511.74,421.25
2018,4,19,17,30,530.0,67.0,2.2,14.6,197.0,443.62,365.81
2018,4,19,17,45,442.5,57.5,1.95,13.8,148.5,358.23,294.1
2018,4,19,18,0,355.0,48.0,1.7,13.0,100.0,279.0,224.95
2018,4,19,18,15,232.5,34.0,1.65,12.4,62.5,186.87,137.94
2018,4,19,18,30,110.0,20.0,1.6,11.8,25.0,89.63,0.0
2018,4,19,18,45,55.0,10.0,1.6,11.2,12.5,32.07,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,22.5,4.0,1.0,9.0,4.0,0.0,0.0
2018,4,20,5,30,45.0,8.0,1.0,9.6,8.0,7.63,0.0
2018,4,20,5,45,160.5,22.5,1.0,10.25,36.5,17.94,0.0
2018,4,20,6,0,276.0,37.0,1.0,10.9,65.0,28.98,18.63
2018,4,20,6,15,378.0,47.0,1.05,11.55,110.0,36.94,27.03
2018,4,20,6,30,480.0,57.0,1.1,12.2,155.0,43.09,32.97
2018,4,20,6,45,549.0,64.5,1.15,12.85,207.0,46.73,36.41
2018,4,20,7,0,618.0,72.0,1.2,13.5,259.0,50.23,39.52
2018,4,20,7,15,663.0,77.0,1.2,14.25,312.0,51.52,40.51
2018,4,20,7,30,708.0,82.0,1.2,15.0,365.0,52.76,41.38
2018,4,20,7,45,740.5,85.5,1.25,15.8,417.5,82.26,48.47
2018,4,20,8,0,773.0,89.0,1.3,16.6,470.0,129.16,71.54
2018,4,20,8,15,796.0,93.0,1.45,17.3,520.5,178.79,106.74
2018,4,20,8,30,819.0,97.0,1.6,18.0,571.0,230.89,149.03
2018,4,20,8,45,835.5,99.5,1.75,18.7,616.5,282.42,193.35
2018,4,20,9,0,852.0,102.0,1.9,19.4,662.0,335.28,239.22
2018,4,20,9,15,867.5,103.0,2.05,19.8,703.5,393.3,288.83
2018,4,20,9,30,883.0,104.0,2.2,20.2,745.0,445.96,333.48
2018,4,20,9,45,896.0,104.0,2.3,20.65,781.0,497.08,375.76
2018,4,20,10,0,909.0,104.0,2.4,21.1,817.0,548.15,416.82
2018,4,20,10,15,915.5,105.5,2.55,21.45,845.5,596.65,455.2
2018,4,20,10,30,922.0,107.0,2.7,21.8,874.0,644.08,491.82
2018,4,20,10,45,925.0,108.5,2.8,22.15,894.5,688.02,524.86
2018,4,20,11,0,928.0,110.0,2.9,22.5,915.0,730.21,555.91
2018,4,20,11,15,930.5,110.5,2.95,22.7,928.5,769.25,583.34
2018,4,20,11,30,933.0,111.0,3.0,22.9,942.0,806.16,608.18
2018,4,20,11,45,933.5,111.5,3.05,23.05,947.5,839.22,630.38
2018,4,20,12,0,934.0,112.0,3.1,23.2,953.0,869.74,650.78
2018,4,20,12,15,933.5,112.5,3.15,23.25,951.0,896.75,669.05
2018,4,20,12,30,933.0,113.0,3.2,23.3,949.0,920.92,685.45
2018,4,20,12,45,931.5,112.0,3.2,23.35,939.0,939.79,698.02
2018,4,20,13,0,930.0,111.0,3.2,23.4,929.0,955.54,708.62
2018,4,20,13,15,925.5,110.0,3.25,23.3,910.5,965.36,716.18
2018,4,20,13,30,921.0,109.0,3.3,23.2,892.0,971.88,721.74
2018,4,20,13,45,914.5,108.5,3.35,23.1,866.5,973.75,724.36
2018,4,20,14,0,908.0,108.0,3.4,23.0,841.0,972.34,724.98
2018,4,20,14,15,899.0,106.5,3.45,22.8,808.5,964.27,721.55
2018,4,20,14,30,890.0,105.0,3.5,22.6,776.0,953.01,716.14
2018,4,20,14,45,878.5,103.0,3.5,22.35,737.0,935.8,706.6
2018,4,20,15,0,867.0,101.0,3.5,22.1,698.0,915.69,695.16
2018,4,20,15,15,852.0,98.5,3.5,22.1,654.0,889.1,678.6
2018,4,20,15,30,837.0,96.0,3.5,22.1,610.0,867.51,665.55
2018,4,20,15,45,817.0,93.0,3.5,21.3,562.0,831.2,644.02
2018,4,20,16,0,797.0,90.0,3.5,20.5,514.0,793.02,620.84
2018,4,20,16,15,771.0,86.0,3.4,19.85,463.0,747.14,590.74
2018,4,20,16,30,745.0,82.0,3.3,19.2,412.0,700.26,559.26
2018,4,20,16,45,709.0,77.0,3.2,18.55,359.0,647.77,522.69
2018,4,20,17,0,673.0,72.0,3.1,17.9,306.0,592.25,482.62
2018,4,20,17,15,621.5,66.0,2.75,16.95,254.0,525.77,431.26
2018,4,20,17,30,570.0,60.0,2.4,16.0,202.0,461.7,379.25
2018,4,20,17,45,492.5,51.5,2.1,15.05,153.5,381.95,312.49
2018,4,20,18,0,415.0,43.0,1.8,14.1,105.0,307.8,247.66
2018,4,20,18,15,293.0,31.5,1.7,13.4,66.5,214.48,160.1
2018,4,20,18,30,171.0,20.0,1.6,12.7,28.0,117.69,0.0
2018,4,20,18,45,85.5,10.0,1.45,12.0,14.0,44.71,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.5,1.15,8.75,5.0,0.0,0.0
2018,4,21,5,30,64.0,9.0,1.3,9.5,10.0,8.58,0.0
2018,4,21,5,45,192.5,22.5,1.45,10.25,40.0,18.77,0.0
2018,4,21,6,0,321.0,36.0,1.6,11.0,70.0,29.27,19.11
2018,4,21,6,15,416.5,45.0,1.65,11.65,115.0,34.84,25.21
2018,4,21,6,30,512.0,54.0,1.7,12.3,160.0,40.22,30.41
2018,4,21,6,45,574.0,61.0,1.7,12.95,211.5,43.6,33.59
2018,4,21,7,0,636.0,68.0,1.7,13.6,263.0,46.84,36.46
2018,4,21,7,15,677.5,73.0,1.6,14.25,315.5,48.3,37.63
2018,4,21,7,30,719.0,78.0,1.5,14.9,368.0,55.0,43.37
2018,4,21,7,45,749.0,82.5,1.4,15.5,420.5,83.25,47.56
2018,4,21,8,0,779.0,87.0,1.3,16.1,473.0,131.28,72.59
2018,4,21,8,15,801.5,89.5,1.15,16.8,522.5,180.0,107.55
2018,4,21,8,30,824.0,92.0,1.0,17.5,572.0,231.11,149.08
2018,4,21,8,45,839.5,95.5,0.9,18.2,617.5,283.42,193.63
2018,4,21,9,0,855.0,99.0,0.8,18.9,663.0,343.05,243.66
2018,4,21,9,15,868.5,100.5,0.8,19.7,704.0,394.84,286.98
2018,4,21,9,30,882.0,102.0,0.8,20.5,745.0,447.08,329.4
2018,4,21,9,45,893.0,103.0,0.85,21.3,780.5,498.02,369.75
2018,4,21,10,0,904.0,104.0,0.9,22.1,816.0,548.72,408.56
2018,4,21,10,15,910.5,105.5,1.0,22.85,844.5,596.92,444.77
2018,4,21,10,30,917.0,107.0,1.1,23.6,873.0,644.06,479.15
2018,4,21,10,45,921.0,108.0,1.2,24.35,893.5,687.92,510.32
2018,4,21,11,0,925.0,109.0,1.3,25.1,914.0,730.11,539.55
2018,4,21,11,15,927.0,110.0,1.35,25.45,927.5,769.03,565.3
2018,4,21,11,30,929.0,111.0,1.4,25.8,941.0,805.82,588.69
2018,4,21,11,45,929.5,111.5,1.45,26.1,946.5,838.68,609.48
2018,4,21,12,0,930.0,112.0,1.5,26.4,952.0,869.0,628.57
2018,4,21,12,15,929.5,112.5,1.5,26.5,950.0,895.83,645.27
2018,4,21,12,30,929.0,113.0,1.5,26.6,948.0,919.84,660.17
2018,4,21,12,45,926.5,112.5,1.5,26.7,937.5,938.16,671.51
2018,4,21,13,0,924.0,112.0,1.5,26.8,927.0,953.37,681.0
2018,4,21,13,15,919.5,111.5,1.55,26.8,909.0,963.56,688.42
2018,4,21,13,30,915.0,111.0,1.6,26.8,891.0,970.5,693.98
2018,4,21,13,45,908.0,110.0,1.65,26.75,865.0,971.3,695.97
2018,4,21,14,0,901.0,109.0,1.7,26.7,839.0,968.83,696.08
2018,4,21,14,15,890.5,108.5,1.8,26.55,806.0,960.38,693.45
2018,4,21,14,30,880.0,108.0,1.9,26.4,773.0,948.83,688.9
2018,4,21,14,45,866.5,106.5,1.95,26.2,734.0,930.38,679.51
2018,4,21,15,0,853.0,105.0,2.0,26.0,695.0,909.13,668.33
2018,4,21,15,15,838.0,102.0,2.0,26.0,651.0,889.77,657.37
2018,4,21,15,30,823.0,99.0,2.0,26.0,607.0,860.32,639.67
2018,4,21,15,45,801.5,96.5,2.05,25.4,559.0,823.55,618.87
2018,4,21,16,0,780.0,94.0,2.1,24.8,511.0,785.02,596.45
2018,4,21,16,15,749.0,92.0,2.05,24.2,460.0,737.81,566.66
2018,4,21,16,30,718.0,90.0,2.0,23.6,409.0,694.13,538.74
2018,4,21,16,45,677.0,85.0,1.9,23.0,356.0,635.23,498.58
2018,4,21,17,0,636.0,80.0,1.8,22.4,303.0,577.11,457.74
2018,4,21,17,15,583.0,73.5,1.65,21.3,251.5,510.17,407.99
2018,4,21,17,30,530.0,67.0,1.5,20.2,200.0,445.7,357.91
2018,4,21,17,45,452.5,57.5,1.35,19.1,152.5,366.02,293.51
2018,4,21,18,0,375.0,48.0,1.2,18.0,105.0,291.76,230.75
2018,4,21,18,15,261.5,35.0,1.2,17.25,67.5,202.96,150.3
2018,4,21,18,30,148.0,22.0,1.2,16.5,30.0,111.66,0.0
2018,4,21,18,45,74.0,11.0,1.15,15.75,15.0,41.06,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.05,9.5,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.1,10.3,11.0,9.53,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.05,43.0,19.88,0.96
2018,4,22,6,0,312.0,40.0,1.3,11.8,75.0,32.99,22.42
2018,4,22,6,15,414.0,50.0,1.4,12.45,122.0,39.29,29.09
2018,4,22,6,30,516.0,60.0,1.5,13.1,169.0,45.35,34.9
2018,4,22,6,45,581.5,67.5,1.55,13.8,222.5,48.89,38.2
2018,4,22,7,0,647.0,75.0,1.6,14.5,276.0,52.29,41.18
2018,4,22,7,15,691.0,80.0,1.55,15.3,330.5,53.49,42.05
2018,4,22,7,30,735.0,85.0,1.5,16.1,385.0,54.64,42.81
2018,4,22,7,45,754.5,91.0,1.45,16.85,434.5,87.54,49.22
2018,4,22,8,0,774.0,97.0,1.4,17.6,484.0,142.03,80.63
2018,4,22,8,15,768.0,109.0,1.25,18.3,525.5,188.26,114.99
2018,4,22,8,30,762.0,121.0,1.1,19.0,567.0,239.65,157.64
2018,4,22,8,45,778.5,125.5,1.0,19.7,612.0,295.66,204.3
2018,4,22,9,0,795.0,130.0,0.9,20.4,657.0,347.25,247.37
2018,4,22,9,15,810.5,134.5,0.85,21.1,700.5,399.7,290.36
2018,4,22,9,30,826.0,139.0,0.8,21.8,744.0,453.05,332.66
2018,4,22,9,45,852.5,136.5,0.7,22.45,786.5,506.19,372.99
2018,4,22,10,0,879.0,134.0,0.6,23.1,829.0,560.74,412.66
2018,4,22,10,15,876.5,140.5,0.65,23.75,854.0,608.08,447.13
2018,4,22,10,30,874.0,147.0,0.7,24.4,879.0,653.76,479.38
2018,4,22,10,45,801.0,188.0,0.75,25.05,872.0,682.78,498.43
2018,4,22,11,0,728.0,229.0,0.8,25.7,865.0,703.82,511.45
2018,4,22,11,15,659.0,268.5,0.9,25.85,851.0,721.36,523.22
2018,4,22,11,30,590.0,308.0,1.0,26.0,837.0,734.1,531.37
2018,4,22,11,45,523.0,338.0,1.05,26.2,809.0,733.47,530.01
2018,4,22,12,0,456.0,368.0,1.1,26.4,781.0,727.9,525.27
2018,4,22,12,15,473.5,362.0,1.15,26.55,790.0,755.87,544.7
2018,4,22,12,30,491.0,356.0,1.2,26.7,799.0,783.02,563.14
2018,4,22,12,45,586.5,306.5,1.25,26.8,829.5,836.26,600.78
2018,4,22,13,0,682.0,257.0,1.3,26.9,860.0,890.98,638.72
2018,4,22,13,15,775.5,202.5,1.35,26.95,875.5,936.63,668.89
2018,4,22,13,30,869.0,148.0,1.4,27.0,891.0,975.04,693.66
2018,4,22,13,45,888.5,134.5,1.45,27.05,874.5,980.48,697.96
2018,4,22,14,0,908.0,121.0,1.5,27.1,858.0,990.08,705.4
2018,4,22,14,15,900.5,118.5,1.55,27.0,825.5,982.43,702.54
2018,4,22,14,30,893.0,116.0,1.6,26.9,793.0,971.55,697.94
2018,4,22,14,45,881.0,114.0,1.65,26.8,754.0,953.92,689.13
2018,4,22,15,0,869.0,112.0,1.7,26.7,715.0,941.22,683.58
2018,4,22,15,15,853.5,109.0,1.7,26.7,670.0,913.6,667.47
2018,4,22,15,30,838.0,106.0,1.7,26.7,625.0,883.43,649.78
2018,4,22,15,45,815.5,103.0,1.65,26.25,575.5,844.86,626.95
2018,4,22,16,0,793.0,100.0,1.6,25.8,526.0,804.49,602.67
2018,4,22,16,15,765.0,96.5,1.5,25.35,474.5,757.52,572.94
2018,4,22,16,30,737.0,93.0,1.4,24.9,423.0,714.15,545.17
2018,4,22,16,45,699.5,88.0,1.35,24.45,369.5,657.16,507.44
2018,4,22,17,0,662.0,83.0,1.3,24.0,316.0,600.65,468.89
2018,4,22,17,15,600.0,76.0,1.25,22.7,261.0,525.84,415.32
2018,4,22,17,30,538.0,69.0,1.2,21.4,206.0,454.15,361.43
2018,4,22,17,45,456.5,59.0,1.1,20.1,156.5,370.97,295.58
2018,4,22,18,0,375.0,49.0,1.0,18.8,107.0,293.59,231.35
2018,4,22,18,15,257.5,36.0,1.0,18.05,69.0,202.52,150.6
2018,4,22,18,30,140.0,23.0,1.0,17.3,31.0,110.39,0.0
2018,4,22,18,45,70.0,11.5,1.05,16.55,15.5,40.0,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.3,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,11.9,11.0,9.53,0.0
2018,4,23,5,45,111.0,27.5,1.15,12.45,39.0,22.57,4.82
2018,4,23,6,0,194.0,45.0,1.2,13.0,67.0,35.13,24.31
2018,4,23,6,15,264.0,56.5,1.25,13.6,103.5,43.01,32.27
2018,4,23,6,30,334.0,68.0,1.3,14.2,140.0,50.55,39.37
2018,4,23,6,45,337.0,86.0,1.4,14.8,175.5,62.51,50.12
2018,4,23,7,0,340.0,104.0,1.5,15.4,211.0,73.83,60.04
2018,4,23,7,15,387.0,117.5,1.35,16.25,260.0,81.39,66.37
2018,4,23,7,30,434.0,131.0,1.2,17.1,309.0,88.53,72.15
2018,4,23,7,45,481.5,141.0,1.1,17.95,363.0,117.18,79.12
2018,4,23,8,0,529.0,151.0,1.0,18.8,417.0,157.89,102.38
2018,4,23,8,15,631.0,143.0,0.9,19.7,492.0,196.99,126.88
2018,4,23,8,30,733.0,135.0,0.8,20.6,567.0,247.55,163.74
2018,4,23,8,45,751.5,139.5,0.65,21.45,612.0,297.22,204.45
2018,4,23,9,0,770.0,144.0,0.5,22.3,657.0,348.55,246.03
2018,4,23,9,15,797.5,141.0,0.5,23.15,701.0,403.33,289.54
2018,4,23,9,30,825.0,138.0,0.5,24.0,745.0,454.66,329.45
2018,4,23,9,45,851.5,131.5,0.5,24.85,783.5,504.37,367.06
2018,4,23,10,0,878.0,125.0,0.5,25.7,822.0,558.89,406.63
2018,4,23,10,15,885.0,126.5,0.45,26.15,850.0,606.27,440.01
2018,4,23,10,30,892.0,128.0,0.4,26.6,878.0,652.67,471.51
2018,4,23,10,45,894.0,131.0,0.35,27.0,898.5,695.98,499.87
2018,4,23,11,0,896.0,134.0,0.3,27.4,919.0,737.57,526.16
2018,4,23,11,15,902.0,132.5,0.35,27.65,933.0,776.25,551.39
2018,4,23,11,30,908.0,131.0,0.4,27.9,947.0,813.09,574.1
2018,4,23,11,45,908.5,131.5,0.45,28.1,952.0,845.38,593.99
2018,4,23,12,0,909.0,132.0,0.5,28.3,957.0,875.22,612.36
2018,4,23,12,15,906.0,133.5,0.55,28.45,954.0,900.46,628.04
2018,4,23,12,30,903.0,135.0,0.6,28.6,951.0,922.86,642.08
2018,4,23,12,45,896.5,136.0,0.7,28.7,938.5,938.76,653.38
2018,4,23,13,0,890.0,137.0,0.8,28.8,926.0,951.54,662.96
2018,4,23,13,15,862.0,148.0,0.95,28.75,900.0,958.46,670.4
2018,4,23,13,30,834.0,159.0,1.1,28.7,874.0,955.72,671.97
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,945.62,668.36
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,932.3,662.8
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,914.15,654.41
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,888.18,640.93
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,897.94,650.48
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,898.72,653.98
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,874.64,639.82
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,848.06,624.24
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,804.28,600.92
2018,4,23,16,0,710.0,113.0,2.1,26.0,496.0,755.48,573.2
2018,4,23,16,15,676.0,110.0,2.2,25.2,446.0,706.71,543.58
2018,4,23,16,30,642.0,107.0,2.3,24.4,396.0,657.62,512.65
2018,4,23,16,45,619.5,99.0,2.4,23.6,349.5,611.31,482.58
2018,4,23,17,0,597.0,91.0,2.5,22.8,303.0,564.61,450.25
2018,4,23,17,15,540.0,83.5,2.45,21.7,251.5,494.78,398.13
2018,4,23,17,30,483.0,76.0,2.4,20.6,200.0,427.64,345.85
2018,4,23,17,45,401.0,65.5,2.4,19.5,152.5,343.88,277.99
