Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,270.35,215.6
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,186.06,140.22
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,98.93,9.41
2018,4,23,18,45,55.0,12.0,2.4,16.1,15.0,34.35,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.05,10.25,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.2,10.9,13.0,11.44,0.0
2018,4,24,5,45,136.0,24.0,1.4,11.55,37.5,18.87,4.99
2018,4,24,6,0,216.0,36.0,1.6,12.2,62.0,27.74,18.22
2018,4,24,6,15,228.0,42.5,1.65,12.8,82.0,31.86,22.6
2018,4,24,6,30,240.0,49.0,1.7,13.4,102.0,35.79,26.4
2018,4,24,6,45,120.0,61.0,1.7,14.0,87.5,48.17,37.55
2018,4,24,7,0,0.0,73.0,1.7,14.6,73.0,67.12,54.32
2018,4,24,7,15,0.5,96.5,1.65,15.2,96.5,87.2,71.76
2018,4,24,7,30,1.0,120.0,1.6,15.8,120.0,106.89,88.51
2018,4,24,7,45,12.5,151.0,1.6,16.4,157.0,133.42,105.38
2018,4,24,8,0,24.0,182.0,1.6,17.0,194.0,161.5,126.88
2018,4,24,8,15,73.0,220.0,1.55,17.6,262.0,193.67,149.65
2018,4,24,8,30,122.0,258.0,1.5,18.2,330.0,231.42,176.9
2018,4,24,8,45,308.5,242.5,1.45,18.8,444.5,272.17,202.62
2018,4,24,9,0,495.0,227.0,1.4,19.4,559.0,332.14,245.53
2018,4,24,9,15,655.5,182.0,1.4,20.0,649.0,382.64,283.72
2018,4,24,9,30,816.0,137.0,1.4,20.6,739.0,452.87,337.63
2018,4,24,9,45,854.0,127.0,1.4,21.15,783.5,504.55,378.4
2018,4,24,10,0,892.0,117.0,1.4,21.7,828.0,562.28,422.46
2018,4,24,10,15,897.0,119.5,1.45,22.1,855.5,609.88,458.51
2018,4,24,10,30,902.0,122.0,1.5,22.5,883.0,656.32,492.76
2018,4,24,10,45,905.5,124.0,1.55,22.9,904.0,700.03,524.21
2018,4,24,11,0,909.0,126.0,1.6,23.3,925.0,742.1,553.76
2018,4,24,11,15,911.5,127.0,1.65,23.55,938.0,780.76,579.94
2018,4,24,11,30,914.0,128.0,1.7,23.8,951.0,817.38,603.71
2018,4,24,11,45,914.0,128.0,1.75,24.0,955.5,848.9,624.1
2018,4,24,12,0,914.0,128.0,1.8,24.2,960.0,877.91,642.82
2018,4,24,12,15,916.0,126.0,1.9,24.3,958.0,904.11,660.47
2018,4,24,12,30,918.0,124.0,2.0,24.4,956.0,927.59,676.43
2018,4,24,12,45,919.5,121.0,2.05,24.5,946.5,946.8,689.17
2018,4,24,13,0,921.0,118.0,2.1,24.6,937.0,962.99,700.08
2018,4,24,13,15,917.5,117.0,2.2,24.55,919.0,973.46,708.39
2018,4,24,13,30,914.0,116.0,2.3,24.5,901.0,980.7,714.79
2018,4,24,13,45,896.0,120.5,2.4,24.45,871.5,976.78,714.1
2018,4,24,14,0,878.0,125.0,2.5,24.4,842.0,969.66,711.51
2018,4,24,14,15,881.0,118.0,2.55,24.15,813.5,967.07,712.1
2018,4,24,14,30,884.0,111.0,2.6,23.9,785.0,961.11,710.56
2018,4,24,14,45,865.5,111.5,2.65,23.65,744.0,940.06,699.12
2018,4,24,15,0,847.0,112.0,2.7,23.4,703.0,924.24,691.32
2018,4,24,15,15,837.0,107.5,2.7,23.4,661.0,900.08,676.78
2018,4,24,15,30,827.0,103.0,2.7,23.4,619.0,873.23,660.46
2018,4,24,15,45,783.0,106.0,2.7,22.5,564.0,823.05,630.09
2018,4,24,16,0,739.0,109.0,2.7,21.6,509.0,776.45,601.69
2018,4,24,16,15,719.5,101.5,2.7,20.9,459.5,733.24,574.52
2018,4,24,16,30,700.0,94.0,2.7,20.2,410.0,688.79,545.7
2018,4,24,16,45,603.5,96.5,2.65,19.5,345.0,597.33,480.44
2018,4,24,17,0,507.0,99.0,2.6,18.8,280.0,509.89,414.48
2018,4,24,17,15,511.5,85.5,2.5,17.85,243.0,478.56,391.59
2018,4,24,17,30,516.0,72.0,2.4,16.9,206.0,445.46,365.37
2018,4,24,17,45,443.5,62.0,2.3,15.95,158.5,368.22,301.48
2018,4,24,18,0,371.0,52.0,2.2,15.0,111.0,295.92,239.23
2018,4,24,18,15,262.0,38.5,2.1,14.3,72.5,208.76,160.63
2018,4,24,18,30,153.0,25.0,2.0,13.6,34.0,121.3,28.06
2018,4,24,18,45,76.5,12.5,1.9,12.95,17.0,43.92,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,25,5,15,34.5,6.5,1.45,8.55,7.5,0.0,0.0
2018,4,25,5,30,69.0,13.0,1.7,9.1,15.0,12.39,0.0
2018,4,25,5,45,160.0,25.0,1.95,9.65,41.5,19.64,6.92
2018,4,25,6,0,251.0,37.0,2.2,10.2,68.0,28.5,19.15
2018,4,25,6,15,265.5,44.5,2.15,10.65,91.0,33.39,24.2
2018,4,25,6,30,280.0,52.0,2.1,11.1,114.0,38.04,28.7
2018,4,25,6,45,140.0,65.5,2.1,11.6,96.5,51.54,40.95
2018,4,25,7,0,0.0,79.0,2.1,12.1,79.0,72.13,59.33
2018,4,25,7,15,3.5,108.0,2.05,12.7,109.5,96.4,80.6
2018,4,25,7,30,7.0,137.0,2.0,13.3,140.0,120.01,100.85
2018,4,25,7,45,43.5,172.5,1.95,13.85,194.5,143.98,114.2
2018,4,25,8,0,80.0,208.0,1.9,14.4,249.0,178.44,139.61
2018,4,25,8,15,109.5,229.0,1.85,15.1,291.0,198.86,153.76
2018,4,25,8,30,139.0,250.0,1.8,15.8,333.0,230.17,177.12
2018,4,25,8,45,427.5,200.0,1.75,16.5,482.5,265.83,196.34
2018,4,25,9,0,716.0,150.0,1.7,17.2,632.0,341.7,250.99
2018,4,25,9,15,781.5,136.0,1.7,17.85,691.0,398.72,297.46
2018,4,25,9,30,847.0,122.0,1.7,18.5,750.0,456.02,343.74
2018,4,25,9,45,856.0,124.0,1.65,19.1,784.0,505.71,383.56
2018,4,25,10,0,865.0,126.0,1.6,19.7,818.0,558.54,424.19
2018,4,25,10,15,870.5,128.5,1.65,20.25,845.0,605.19,459.66
2018,4,25,10,30,876.0,131.0,1.7,20.8,872.0,650.78,493.36
2018,4,25,10,45,879.0,132.5,1.7,21.3,891.5,692.66,523.3
2018,4,25,11,0,882.0,134.0,1.7,21.8,911.0,732.91,551.29
2018,4,25,11,15,883.5,136.0,1.8,22.15,924.0,770.72,577.59
2018,4,25,11,30,885.0,138.0,1.9,22.5,937.0,806.52,601.3
2018,4,25,11,45,884.5,138.5,1.95,22.85,941.5,837.22,621.04
2018,4,25,12,0,884.0,139.0,2.0,23.2,946.0,865.49,639.12
2018,4,25,12,15,884.0,138.5,2.1,23.35,943.5,890.7,656.14
2018,4,25,12,30,884.0,138.0,2.2,23.5,941.0,913.26,671.47
2018,4,25,12,45,883.5,135.5,2.25,23.65,930.5,930.67,683.02
2018,4,25,13,0,883.0,133.0,2.3,23.8,920.0,945.13,692.77
2018,4,25,13,15,877.5,133.0,2.35,23.8,902.0,954.43,699.69
2018,4,25,13,30,872.0,133.0,2.4,23.8,884.0,960.61,704.75
2018,4,25,13,45,864.5,131.5,2.45,23.75,858.0,960.25,705.83
2018,4,25,14,0,857.0,130.0,2.5,23.7,832.0,956.74,705.04
2018,4,25,14,15,846.5,129.0,2.55,23.5,799.5,955.84,706.53
2018,4,25,14,30,836.0,128.0,2.6,23.3,767.0,944.16,700.98
2018,4,25,14,45,821.5,126.5,2.65,23.05,728.5,925.23,690.89
2018,4,25,15,0,807.0,125.0,2.7,22.8,690.0,903.58,679.0
2018,4,25,15,15,791.0,121.5,2.7,22.8,646.5,875.74,661.84
2018,4,25,15,30,775.0,118.0,2.7,22.8,603.0,845.56,643.04
2018,4,25,15,45,751.0,115.5,2.8,21.9,555.5,811.74,624.39
2018,4,25,16,0,727.0,113.0,2.9,21.0,508.0,772.42,601.36
2018,4,25,16,15,695.0,109.0,2.95,20.25,457.0,723.51,570.11
2018,4,25,16,30,663.0,105.0,3.0,19.5,406.0,674.14,537.67
2018,4,25,16,45,621.5,99.0,3.05,18.75,354.0,615.04,496.78
2018,4,25,17,0,580.0,93.0,3.1,18.0,302.0,556.81,454.31
2018,4,25,17,15,524.5,85.0,3.1,17.0,251.0,487.87,401.55
2018,4,25,17,30,469.0,77.0,3.1,16.0,200.0,421.59,348.63
2018,4,25,17,45,390.5,66.0,3.1,15.0,153.0,339.32,280.33
2018,4,25,18,0,312.0,55.0,3.1,14.0,106.0,267.08,217.72
2018,4,25,18,15,211.5,39.5,3.05,13.35,68.5,184.41,143.2
2018,4,25,18,30,111.0,24.0,3.0,12.7,31.0,101.05,32.62
2018,4,25,18,45,55.5,12.0,2.95,12.1,15.5,34.76,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.5,5.5,1.8,8.25,5.5,0.0,0.0
2018,4,26,5,30,9.0,11.0,2.1,8.7,11.0,10.48,0.0
2018,4,26,5,45,40.0,28.0,2.35,9.15,32.5,23.98,11.0
2018,4,26,6,0,71.0,45.0,2.6,9.6,54.0,37.86,27.45
2018,4,26,6,15,113.5,64.0,2.6,10.1,86.0,52.9,41.69
2018,4,26,6,30,156.0,83.0,2.6,10.6,118.0,64.47,52.49
2018,4,26,6,45,128.5,96.5,2.65,11.05,130.5,78.08,64.85
2018,4,26,7,0,101.0,110.0,2.7,11.5,143.0,88.19,73.79
2018,4,26,7,15,53.5,123.0,2.7,12.0,141.0,103.35,86.97
2018,4,26,7,30,6.0,136.0,2.7,12.5,139.0,119.37,100.63
2018,4,26,7,45,28.5,171.0,2.7,13.0,185.5,142.57,113.91
2018,4,26,8,0,51.0,206.0,2.7,13.5,232.0,174.53,138.28
2018,4,26,8,15,69.0,232.5,2.7,14.0,271.5,202.85,159.72
2018,4,26,8,30,87.0,259.0,2.7,14.5,311.0,233.48,183.13
2018,4,26,8,45,124.0,285.5,2.7,15.0,366.0,264.13,206.06
2018,4,26,9,0,161.0,312.0,2.7,15.5,421.0,306.53,238.52
2018,4,26,9,15,378.5,264.0,2.7,16.0,540.0,350.58,270.04
2018,4,26,9,30,596.0,216.0,2.7,16.5,659.0,426.13,328.09
2018,4,26,9,45,729.5,170.0,2.75,16.95,737.5,483.53,373.92
2018,4,26,10,0,863.0,124.0,2.8,17.4,816.0,558.49,432.85
2018,4,26,10,15,871.0,125.0,2.85,17.7,844.0,605.13,469.63
2018,4,26,10,30,879.0,126.0,2.9,18.0,872.0,650.9,504.97
2018,4,26,10,45,884.5,127.0,2.95,18.3,893.0,693.98,537.51
2018,4,26,11,0,890.0,128.0,3.0,18.6,914.0,735.62,568.29
2018,4,26,11,15,894.0,128.0,3.1,18.75,927.5,773.66,595.61
2018,4,26,11,30,898.0,128.0,3.2,18.9,941.0,809.78,620.71
2018,4,26,11,45,899.5,128.0,3.25,19.05,946.5,841.84,642.6
2018,4,26,12,0,901.0,128.0,3.3,19.2,952.0,871.53,662.81
2018,4,26,12,15,900.5,127.5,3.4,19.15,949.5,896.54,680.6
2018,4,26,12,30,900.0,127.0,3.5,19.1,947.0,918.81,696.61
2018,4,26,12,45,897.5,126.5,3.55,19.05,936.5,936.44,709.23
2018,4,26,13,0,895.0,126.0,3.6,19.0,926.0,951.07,719.94
2018,4,26,13,15,892.0,125.5,3.65,18.8,909.0,962.18,728.8
2018,4,26,13,30,889.0,125.0,3.7,18.6,892.0,970.17,735.71
2018,4,26,13,45,883.5,123.0,3.75,18.4,867.0,971.1,737.96
2018,4,26,14,0,878.0,121.0,3.8,18.2,842.0,968.84,738.22
2018,4,26,14,15,870.5,119.0,3.8,17.9,810.5,961.52,735.11
2018,4,26,14,30,863.0,117.0,3.8,17.6,779.0,951.11,730.03
2018,4,26,14,45,853.0,115.0,3.85,17.3,742.0,943.27,727.18
2018,4,26,15,0,843.0,113.0,3.9,17.0,705.0,924.76,716.92
2018,4,26,15,15,828.0,110.0,3.9,17.0,661.5,897.76,699.65
2018,4,26,15,30,813.0,107.0,3.9,17.0,618.0,868.31,680.64
2018,4,26,15,45,794.5,103.0,3.95,16.35,570.5,832.38,658.69
2018,4,26,16,0,776.0,99.0,4.0,15.7,523.0,794.56,634.99
2018,4,26,16,15,751.0,95.0,3.95,15.25,473.0,749.75,604.72
2018,4,26,16,30,726.0,91.0,3.9,14.8,423.0,708.08,576.25
2018,4,26,16,45,690.0,86.5,3.85,14.35,371.0,652.98,536.72
2018,4,26,17,0,654.0,82.0,3.8,13.9,319.0,598.3,496.41
2018,4,26,17,15,602.5,75.0,3.65,13.4,266.5,530.65,443.13
2018,4,26,17,30,551.0,68.0,3.5,12.9,214.0,465.39,389.51
2018,4,26,17,45,475.5,59.5,3.3,12.4,165.5,386.57,322.5
2018,4,26,18,0,400.0,51.0,3.1,11.9,117.0,312.91,257.46
2018,4,26,18,15,287.5,38.5,2.9,11.5,77.5,221.99,175.01
2018,4,26,18,30,175.0,26.0,2.7,11.1,38.0,135.05,56.44
2018,4,26,18,45,91.0,14.0,2.45,10.7,20.0,51.75,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,27,5,15,31.0,8.0,1.1,10.45,9.0,0.0,0.0
2018,4,27,5,30,62.0,16.0,1.3,11.1,18.0,15.25,0.0
2018,4,27,5,45,186.0,31.0,1.5,11.7,52.5,24.45,12.16
2018,4,27,6,0,310.0,46.0,1.7,12.3,87.0,35.64,25.34
2018,4,27,6,15,318.0,58.5,1.8,12.75,116.5,44.21,33.63
2018,4,27,6,30,326.0,71.0,1.9,13.2,146.0,52.34,41.22
2018,4,27,6,45,283.5,95.0,2.05,13.65,172.0,73.12,59.81
2018,4,27,7,0,241.0,119.0,2.2,14.1,198.0,89.22,73.95
2018,4,27,7,15,478.5,103.5,2.2,14.55,295.5,71.02,57.63
2018,4,27,7,30,716.0,88.0,2.2,15.0,393.0,58.1,46.0
2018,4,27,7,45,571.0,117.5,2.2,15.5,380.0,111.63,69.59
2018,4,27,8,0,426.0,147.0,2.2,16.0,367.0,151.91,102.38
2018,4,27,8,15,252.0,184.5,2.2,16.4,318.0,184.22,135.33
2018,4,27,8,30,78.0,222.0,2.2,16.8,269.0,205.16,159.19
2018,4,27,8,45,105.0,250.5,2.25,17.25,319.0,234.21,181.2
2018,4,27,9,0,132.0,279.0,2.3,17.7,369.0,273.54,211.4
2018,4,27,9,15,118.0,279.5,2.4,18.0,363.5,279.23,216.3
2018,4,27,9,30,104.0,280.0,2.5,18.3,358.0,283.03,219.59
2018,4,27,9,45,122.5,309.5,2.55,18.65,405.0,323.93,250.98
2018,4,27,10,0,141.0,339.0,2.6,19.0,452.0,367.04,283.6
2018,4,27,10,15,200.0,366.5,2.65,19.2,533.5,433.74,334.07
2018,4,27,10,30,259.0,394.0,2.7,19.4,615.0,501.95,385.01
2018,4,27,10,45,458.5,320.5,2.8,19.6,722.5,584.23,448.84
2018,4,27,11,0,658.0,247.0,2.9,19.8,830.0,681.25,522.69
2018,4,27,11,15,753.5,206.0,2.9,19.9,883.0,744.01,569.21
2018,4,27,11,30,849.0,165.0,2.9,20.0,936.0,809.93,616.69
2018,4,27,11,45,848.0,166.5,2.95,20.1,940.5,841.11,637.67
2018,4,27,12,0,847.0,168.0,3.0,20.2,945.0,869.97,657.27
2018,4,27,12,15,862.5,160.5,3.05,20.2,949.5,901.87,679.2
2018,4,27,12,30,878.0,153.0,3.1,20.2,954.0,925.92,695.76
2018,4,27,12,45,872.0,154.5,3.15,20.2,942.5,948.72,711.6
2018,4,27,13,0,866.0,156.0,3.2,20.2,931.0,962.72,721.59
2018,4,27,13,15,818.0,175.5,3.25,20.15,896.0,952.74,715.74
2018,4,27,13,30,770.0,195.0,3.3,20.1,861.0,944.1,711.1
2018,4,27,13,45,734.0,204.0,3.35,20.0,824.0,928.51,701.91
2018,4,27,14,0,698.0,213.0,3.4,19.9,787.0,909.89,690.74
2018,4,27,14,15,762.0,179.0,3.45,19.75,783.5,937.67,711.75
2018,4,27,14,30,826.0,145.0,3.5,19.6,780.0,956.36,726.28
2018,4,27,14,45,814.0,142.0,3.55,19.4,742.0,938.24,715.92
2018,4,27,15,0,802.0,139.0,3.6,19.2,704.0,917.31,703.93
2018,4,27,15,15,785.5,135.5,3.6,19.2,660.5,889.06,685.99
2018,4,27,15,30,769.0,132.0,3.6,19.2,617.0,863.54,669.98
2018,4,27,15,45,746.5,128.0,3.6,18.6,569.0,825.3,646.25
2018,4,27,16,0,724.0,124.0,3.6,18.0,521.0,785.48,621.05
2018,4,27,16,15,694.0,119.0,3.55,17.6,470.0,736.97,588.28
2018,4,27,16,30,664.0,114.0,3.5,17.2,419.0,687.84,554.4
2018,4,27,16,45,623.5,107.0,3.45,16.8,366.0,628.08,511.55
2018,4,27,17,0,583.0,100.0,3.4,16.4,313.0,569.06,467.12
2018,4,27,17,15,528.5,91.5,3.15,15.8,261.5,499.77,412.73
2018,4,27,17,30,474.0,83.0,2.9,15.2,210.0,430.53,356.58
2018,4,27,17,45,395.5,72.0,2.6,14.6,162.0,351.46,290.15
2018,4,27,18,0,317.0,61.0,2.3,14.0,114.0,278.78,226.98
2018,4,27,18,15,213.5,45.0,2.1,13.4,75.5,193.57,151.34
2018,4,27,18,30,110.0,29.0,1.9,12.8,37.0,102.72,47.91
2018,4,27,18,45,56.0,15.0,1.65,12.2,19.0,38.03,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.6,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,8.0,3.5,1.25,11.2,4.0,0.0,0.0
2018,4,28,5,30,16.0,7.0,1.5,11.7,8.0,6.67,0.0
2018,4,28,5,45,44.5,15.5,1.8,12.2,21.0,13.16,4.33
2018,4,28,6,0,73.0,24.0,2.1,12.7,34.0,20.07,11.85
2018,4,28,6,15,76.5,32.0,2.25,13.05,46.5,26.32,17.79
2018,4,28,6,30,80.0,40.0,2.4,13.4,59.0,32.36,23.39
2018,4,28,6,45,40.0,55.0,2.55,13.8,64.5,50.31,39.51
2018,4,28,7,0,0.0,70.0,2.7,14.2,70.0,64.81,52.34
2018,4,28,7,15,0.0,70.0,2.75,14.55,70.0,65.13,52.44
2018,4,28,7,30,0.0,70.0,2.8,14.9,70.0,65.13,52.21
2018,4,28,7,45,17.5,95.5,2.85,15.25,104.5,86.09,66.42
2018,4,28,8,0,35.0,121.0,2.9,15.6,139.0,110.53,85.42
2018,4,28,8,15,234.0,165.5,2.9,15.85,305.5,168.31,123.76
2018,4,28,8,30,433.0,210.0,2.9,16.1,472.0,253.56,185.46
2018,4,28,8,45,502.5,192.5,2.9,16.35,518.5,285.54,211.13
2018,4,28,9,0,572.0,175.0,2.9,16.6,565.0,321.97,241.57
2018,4,28,9,15,297.5,211.0,2.95,16.8,414.5,280.73,216.71
2018,4,28,9,30,23.0,247.0,3.0,17.0,264.0,227.37,177.84
2018,4,28,9,45,13.5,209.0,3.05,17.25,219.0,197.58,154.17
2018,4,28,10,0,4.0,171.0,3.1,17.5,174.0,159.89,123.97
2018,4,28,10,15,5.5,182.0,3.15,17.6,186.5,171.18,132.82
2018,4,28,10,30,7.0,193.0,3.2,17.7,199.0,182.67,141.73
2018,4,28,10,45,20.5,259.0,3.25,17.85,277.0,249.88,194.44
2018,4,28,11,0,34.0,325.0,3.3,18.0,355.0,320.74,248.94
2018,4,28,11,15,89.5,380.0,3.35,17.95,461.0,414.7,321.32
2018,4,28,11,30,145.0,435.0,3.4,17.9,567.0,514.12,396.26
2018,4,28,11,45,113.5,370.0,3.4,17.9,473.5,439.13,339.91
2018,4,28,12,0,82.0,305.0,3.4,17.9,380.0,359.39,279.66
2018,4,28,12,15,110.5,361.0,3.45,17.75,462.0,442.59,343.69
2018,4,28,12,30,139.0,417.0,3.5,17.6,544.0,528.32,407.94
2018,4,28,12,45,192.5,422.5,3.55,17.5,596.5,589.56,454.62
2018,4,28,13,0,246.0,428.0,3.6,17.4,649.0,660.03,507.52
2018,4,28,13,15,219.5,422.0,3.65,17.15,616.0,629.71,485.62
2018,4,28,13,30,193.0,416.0,3.7,16.9,583.0,605.55,468.49
2018,4,28,13,45,165.0,380.5,3.7,16.7,520.5,547.86,426.53
2018,4,28,14,0,137.0,345.0,3.7,16.5,458.0,488.3,382.63
2018,4,28,14,15,141.5,291.5,3.75,16.5,404.5,438.98,346.99
2018,4,28,14,30,146.0,238.0,3.8,16.5,351.0,388.02,309.51
2018,4,28,14,45,229.5,254.0,3.8,16.55,421.0,498.0,396.95
2018,4,28,15,0,313.0,270.0,3.8,16.6,491.0,594.38,471.89
2018,4,28,15,15,526.0,202.5,3.8,16.6,547.0,726.88,576.92
2018,4,28,15,30,739.0,135.0,3.8,16.6,603.0,841.39,662.82
2018,4,28,15,45,703.5,133.0,3.75,16.15,551.0,794.67,630.7
2018,4,28,16,0,668.0,131.0,3.7,15.7,499.0,747.05,598.57
2018,4,28,16,15,568.5,137.5,3.65,15.45,429.5,655.53,531.96
2018,4,28,16,30,469.0,144.0,3.6,15.2,360.0,562.82,461.12
2018,4,28,16,45,493.5,124.0,3.55,15.0,327.0,544.19,448.97
2018,4,28,17,0,518.0,104.0,3.5,14.8,294.0,522.03,433.04
2018,4,28,17,15,495.5,90.0,3.25,14.4,249.0,476.26,396.44
2018,4,28,17,30,473.0,76.0,3.0,14.0,204.0,425.75,354.88
2018,4,28,17,45,431.5,66.0,2.8,13.6,163.0,368.66,306.04
2018,4,28,18,0,390.0,56.0,2.6,13.2,122.0,313.77,257.0
2018,4,28,18,15,280.0,43.0,2.4,12.8,82.0,225.16,177.76
2018,4,28,18,30,170.0,30.0,2.2,12.4,42.0,140.88,75.0
2018,4,28,18,45,88.5,16.0,2.0,12.05,22.0,52.91,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.4,10.8,3.0,2.86,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.2,6.0,5.72,0.0
2018,4,29,5,45,2.0,14.5,1.95,11.65,14.5,13.44,4.87
2018,4,29,6,0,0.0,23.0,2.2,12.1,23.0,21.33,13.04
2018,4,29,6,15,4.5,40.5,2.4,12.35,41.5,37.64,27.94
2018,4,29,6,30,9.0,58.0,2.6,12.6,60.0,53.3,42.21
2018,4,29,6,45,176.0,86.0,2.75,12.9,144.5,66.41,54.03
2018,4,29,7,0,343.0,114.0,2.9,13.2,229.0,80.14,66.17
2018,4,29,7,15,359.5,115.5,2.95,13.45,254.0,78.76,64.75
2018,4,29,7,30,376.0,117.0,3.0,13.7,279.0,82.34,61.21
2018,4,29,7,45,204.5,148.5,3.05,13.95,238.0,124.44,92.19
2018,4,29,8,0,33.0,180.0,3.1,14.2,197.0,155.43,123.02
2018,4,29,8,15,138.0,213.0,3.15,14.5,295.5,195.24,150.42
2018,4,29,8,30,243.0,246.0,3.2,14.8,394.0,245.93,187.4
2018,4,29,8,45,283.0,262.0,3.3,15.15,446.5,285.73,218.89
2018,4,29,9,0,323.0,278.0,3.4,15.5,499.0,329.8,254.12
2018,4,29,9,15,237.5,312.0,3.45,15.8,479.5,343.84,267.65
2018,4,29,9,30,152.0,346.0,3.5,16.1,460.0,356.26,278.47
2018,4,29,9,45,325.0,295.0,3.55,16.45,553.5,404.61,316.24
2018,4,29,10,0,498.0,244.0,3.6,16.8,647.0,469.13,367.4
2018,4,29,10,15,367.5,276.5,3.65,17.0,579.5,448.09,351.43
2018,4,29,10,30,237.0,309.0,3.7,17.2,512.0,418.37,327.78
2018,4,29,10,45,230.5,350.0,3.8,17.35,551.5,463.51,361.96
2018,4,29,11,0,224.0,391.0,3.9,17.5,591.0,508.69,395.37
2018,4,29,11,15,427.5,329.0,3.9,17.45,717.0,617.69,480.99
2018,4,29,11,30,631.0,267.0,3.9,17.4,843.0,738.84,573.56
2018,4,29,11,45,628.5,269.0,3.95,17.35,845.5,764.2,591.85
2018,4,29,12,0,626.0,271.0,4.0,17.3,848.0,787.78,609.32
2018,4,29,12,15,450.5,354.0,4.0,17.3,768.5,736.93,568.26
2018,4,29,12,30,275.0,437.0,4.0,17.3,689.0,673.37,517.62
2018,4,29,12,45,509.0,323.5,4.0,17.25,783.5,792.26,611.35
2018,4,29,13,0,743.0,210.0,4.0,17.2,878.0,911.09,700.34
2018,4,29,13,15,804.5,176.0,3.95,17.2,886.5,943.8,722.47
2018,4,29,13,30,866.0,142.0,3.9,17.2,895.0,970.65,741.14
2018,4,29,13,45,860.5,139.5,3.85,17.15,869.5,971.07,741.83
2018,4,29,14,0,855.0,137.0,3.8,17.1,844.0,976.5,746.33
2018,4,29,14,15,848.5,133.5,3.8,17.05,812.5,968.82,742.21
2018,4,29,14,30,842.0,130.0,3.8,17.0,781.0,958.01,736.15
2018,4,29,14,45,833.5,125.5,3.8,16.95,743.5,941.17,726.03
2018,4,29,15,0,825.0,121.0,3.8,16.9,706.0,921.4,713.97
2018,4,29,15,15,810.0,118.0,3.8,16.9,663.0,894.6,696.84
2018,4,29,15,30,795.0,115.0,3.8,16.9,620.0,865.4,678.0
2018,4,29,15,45,776.0,111.5,3.8,16.6,573.0,829.9,655.26
2018,4,29,16,0,757.0,108.0,3.8,16.3,526.0,792.57,630.93
2018,4,29,16,15,733.0,102.5,3.75,16.0,476.0,751.65,603.35
2018,4,29,16,30,709.0,97.0,3.7,15.7,426.0,705.54,571.38
2018,4,29,16,45,675.5,91.5,3.65,15.35,374.5,651.48,532.73
2018,4,29,17,0,642.0,86.0,3.6,15.0,323.0,597.71,493.24
2018,4,29,17,15,594.5,78.5,3.45,14.55,271.5,532.42,442.16
2018,4,29,17,30,547.0,71.0,3.3,14.1,220.0,469.2,390.71
2018,4,29,17,45,476.5,62.0,3.1,13.7,171.5,392.61,326.12
2018,4,29,18,0,406.0,53.0,2.9,13.3,123.0,320.8,263.26
2018,4,29,18,15,296.0,41.5,2.65,12.75,83.5,231.36,183.58
2018,4,29,18,30,186.0,30.0,2.4,12.2,44.0,149.53,86.34
2018,4,29,18,45,97.0,16.0,2.15,11.7,23.0,56.7,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,15,8.5,5.5,2.05,10.95,6.0,5.24,0.0
2018,4,30,5,30,17.0,11.0,2.2,11.2,12.0,10.01,0.0
2018,4,30,5,45,37.0,23.0,2.4,11.4,27.5,20.4,10.69
2018,4,30,6,0,57.0,35.0,2.6,11.6,43.0,30.6,21.24
2018,4,30,6,15,75.0,51.0,2.65,11.95,66.0,43.67,33.37
2018,4,30,6,30,93.0,67.0,2.7,12.3,89.0,56.39,45.05
2018,4,30,6,45,122.0,81.5,2.75,12.65,118.0,67.72,55.26
2018,4,30,7,0,151.0,96.0,2.8,13.0,147.0,72.9,59.77
2018,4,30,7,15,78.5,113.0,2.75,13.4,140.0,90.89,75.48
2018,4,30,7,30,6.0,130.0,2.7,13.8,133.0,115.47,92.15
2018,4,30,7,45,6.5,144.0,2.7,14.25,147.5,128.67,102.44
2018,4,30,8,0,7.0,158.0,2.7,14.7,162.0,141.93,112.75
2018,4,30,8,15,35.0,205.5,2.7,15.05,226.5,179.49,141.62
2018,4,30,8,30,63.0,253.0,2.7,15.4,291.0,225.89,177.38
2018,4,30,8,45,68.5,272.0,2.65,15.7,316.5,248.55,194.86
2018,4,30,9,0,74.0,291.0,2.6,16.0,342.0,271.93,212.88
2018,4,30,9,15,141.5,322.0,2.65,16.25,426.5,322.39,251.2
2018,4,30,9,30,209.0,353.0,2.7,16.5,511.0,387.1,300.6
2018,4,30,9,45,194.5,373.0,2.75,16.75,525.0,410.59,318.63
2018,4,30,10,0,180.0,393.0,2.8,17.0,539.0,432.81,335.42
2018,4,30,10,15,230.5,394.0,2.9,17.1,587.5,475.94,368.61
2018,4,30,10,30,281.0,395.0,3.0,17.2,636.0,518.89,401.57
2018,4,30,10,45,360.5,381.0,3.05,17.25,698.0,577.02,446.06
2018,4,30,11,0,440.0,367.0,3.1,17.3,760.0,638.75,492.81
2018,4,30,11,15,483.0,346.5,3.15,17.25,783.5,675.27,520.71
2018,4,30,11,30,526.0,326.0,3.2,17.2,807.0,713.1,549.58
2018,4,30,11,45,679.0,252.5,3.25,17.1,877.0,791.36,609.94
2018,4,30,12,0,832.0,179.0,3.3,17.0,947.0,873.31,669.71
2018,4,30,12,15,840.0,175.5,3.35,16.95,949.0,902.3,689.67
2018,4,30,12,30,848.0,172.0,3.4,16.9,951.0,929.04,708.52
2018,4,30,12,45,843.0,173.0,3.4,16.85,940.5,945.97,720.35
2018,4,30,13,0,838.0,174.0,3.4,16.8,930.0,959.96,730.33
2018,4,30,13,15,835.0,172.0,3.45,16.85,912.5,969.82,737.69
2018,4,30,13,30,832.0,170.0,3.5,16.9,895.0,976.62,743.14
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.0,976.93,744.3
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,974.12,743.5
2018,4,30,14,15,814.0,160.0,3.65,16.9,813.5,965.74,739.45
2018,4,30,14,30,807.0,156.0,3.7,16.8,782.0,954.31,733.44
2018,4,30,14,45,797.0,152.0,3.7,16.75,744.5,937.1,723.05
2018,4,30,15,0,787.0,148.0,3.7,16.7,707.0,917.07,710.8
2018,4,30,15,15,770.0,144.0,3.7,16.7,663.5,893.35,695.85
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,862.21,675.6
2018,4,30,15,45,731.0,135.5,3.65,16.2,572.0,824.06,651.18
2018,4,30,16,0,709.0,131.0,3.6,15.7,524.0,784.33,625.3
2018,4,30,16,15,678.0,125.5,3.55,15.35,473.0,734.65,591.24
2018,4,30,16,30,647.0,120.0,3.5,15.0,422.0,684.44,556.15
2018,4,30,16,45,605.5,114.0,3.45,14.6,370.0,625.36,513.25
2018,4,30,17,0,564.0,108.0,3.4,14.2,318.0,567.02,468.92
2018,4,30,17,15,509.0,99.0,3.3,13.8,266.5,493.84,411.24
2018,4,30,17,30,454.0,90.0,3.2,13.4,215.0,428.52,357.83
2018,4,30,17,45,378.5,78.0,3.1,13.0,167.0,350.47,291.98
2018,4,30,18,0,303.0,66.0,3.0,12.6,119.0,278.48,229.15
2018,4,30,18,15,206.5,50.0,2.85,12.25,80.5,197.03,156.59
2018,4,30,18,30,110.0,34.0,2.7,11.9,42.0,113.41,68.39
2018,4,30,18,45,56.5,18.0,2.5,11.55,22.0,41.4,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,5,15,9.0,8.0,2.45,10.3,8.5,7.63,0.0
2018,5,1,5,30,18.0,16.0,2.5,10.5,17.0,14.13,0.0
2018,5,1,5,45,53.0,33.5,2.6,10.7,40.5,28.57,17.68
2018,5,1,6,0,88.0,51.0,2.7,10.9,64.0,42.72,32.01
2018,5,1,6,15,137.5,70.0,2.65,11.1,99.5,55.08,43.69
2018,5,1,6,30,187.0,89.0,2.6,11.3,135.0,68.77,56.32
2018,5,1,6,45,171.0,105.5,2.6,11.5,155.0,80.05,66.53
2018,5,1,7,0,155.0,122.0,2.6,11.7,175.0,96.72,81.29
2018,5,1,7,15,115.5,146.0,2.55,12.25,189.0,113.11,95.4
2018,5,1,7,30,76.0,170.0,2.5,12.8,203.0,139.01,111.11
2018,5,1,7,45,189.0,184.5,2.4,13.35,281.0,158.03,120.25
2018,5,1,8,0,302.0,199.0,2.3,13.9,359.0,188.19,137.87
2018,5,1,8,15,501.0,174.5,2.35,14.55,469.0,217.68,152.99
2018,5,1,8,30,700.0,150.0,2.4,15.2,579.0,272.53,191.77
2018,5,1,8,45,727.5,150.5,2.4,15.85,625.5,319.89,232.48
2018,5,1,9,0,755.0,151.0,2.4,16.5,672.0,369.82,275.18
2018,5,1,9,15,782.5,147.5,2.45,17.05,714.5,423.56,320.33
2018,5,1,9,30,810.0,144.0,2.5,17.6,757.0,473.87,361.99
2018,5,1,9,45,836.5,137.0,2.55,18.1,795.0,522.51,401.59
2018,5,1,10,0,863.0,130.0,2.6,18.6,833.0,575.65,443.44
2018,5,1,10,15,871.0,130.5,2.65,19.0,860.5,621.64,479.09
2018,5,1,10,30,879.0,131.0,2.7,19.4,888.0,666.76,513.2
2018,5,1,10,45,885.5,131.5,2.8,19.8,909.0,709.81,545.23
2018,5,1,11,0,892.0,132.0,2.9,20.2,930.0,751.49,575.61
2018,5,1,11,15,896.0,132.0,2.9,20.45,943.5,789.33,601.23
2018,5,1,11,30,900.0,132.0,2.9,20.7,957.0,825.27,625.04
2018,5,1,11,45,902.0,131.5,2.95,20.95,962.5,857.07,646.17
2018,5,1,12,0,904.0,131.0,3.0,21.2,968.0,886.54,665.64
2018,5,1,12,15,905.0,130.5,3.0,21.3,966.0,912.66,682.87
2018,5,1,12,30,906.0,130.0,3.0,21.4,964.0,936.13,698.33
2018,5,1,12,45,906.0,127.0,3.05,21.5,953.5,953.5,710.13
2018,5,1,13,0,906.0,124.0,3.1,21.6,943.0,967.85,720.06
2018,5,1,13,15,901.5,124.0,3.2,21.6,925.0,977.92,727.92
2018,5,1,13,30,897.0,124.0,3.3,21.6,907.0,984.83,733.85
2018,5,1,13,45,872.5,132.5,3.35,21.6,876.5,978.28,730.55
2018,5,1,14,0,848.0,141.0,3.4,21.6,846.0,977.0,731.03
2018,5,1,14,15,807.0,153.0,3.5,21.4,803.0,952.96,717.1
2018,5,1,14,30,766.0,165.0,3.6,21.2,760.0,931.44,705.0
2018,5,1,14,45,629.5,208.0,3.65,21.0,681.0,846.51,648.36
2018,5,1,15,0,493.0,251.0,3.7,20.8,602.0,756.99,584.05
2018,5,1,15,15,388.0,262.0,3.7,20.8,528.0,654.75,509.79
2018,5,1,15,30,283.0,273.0,3.7,20.8,454.0,569.37,445.72
2018,5,1,15,45,332.5,240.0,3.8,19.95,437.0,572.52,453.18
2018,5,1,16,0,382.0,207.0,3.9,19.1,420.0,571.59,457.14
2018,5,1,16,15,429.5,176.5,3.9,18.45,394.5,582.17,468.77
2018,5,1,16,30,477.0,146.0,3.9,17.8,369.0,573.69,466.06
2018,5,1,16,45,430.0,135.0,3.9,17.1,318.0,510.88,418.84
2018,5,1,17,0,383.0,124.0,3.9,16.4,267.0,449.99,371.97
2018,5,1,17,15,357.0,105.5,3.8,15.65,223.0,396.84,330.29
2018,5,1,17,30,331.0,87.0,3.7,14.9,179.0,344.5,287.75
2018,5,1,17,45,314.0,72.0,3.6,14.15,144.5,303.4,252.81
2018,5,1,18,0,297.0,57.0,3.5,13.4,110.0,263.12,216.81
2018,5,1,18,15,230.5,45.0,3.3,12.9,78.0,202.51,161.48
2018,5,1,18,30,164.0,33.0,3.1,12.4,46.0,145.81,93.35
2018,5,1,18,45,86.5,18.0,2.9,11.85,24.5,54.43,0.0
2018,5,1,19,0,9.0,3.0,2.7,11.3,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,2.75,11.2,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.15,10.7,13.5,10.48,0.0
2018,5,2,5,30,92.0,22.0,2.2,10.9,27.0,18.19,0.0
2018,5,2,5,45,198.0,37.5,2.2,11.05,62.5,29.4,18.67
2018,5,2,6,0,304.0,53.0,2.2,11.2,98.0,40.77,30.33
2018,5,2,6,15,386.5,64.0,2.15,11.55,144.5,48.1,37.45
2018,5,2,6,30,469.0,75.0,2.1,11.9,191.0,56.25,45.03
2018,5,2,6,45,528.0,83.0,2.05,12.3,242.5,59.64,48.12
2018,5,2,7,0,587.0,91.0,2.0,12.7,294.0,62.88,50.91
2018,5,2,7,15,631.0,95.5,1.9,13.3,346.0,63.1,50.86
2018,5,2,7,30,675.0,100.0,1.8,13.9,398.0,79.27,50.98
2018,5,2,7,45,709.5,103.5,1.7,14.55,450.5,122.02,70.24
2018,5,2,8,0,744.0,107.0,1.6,15.2,503.0,168.71,101.87
2018,5,2,8,15,768.0,110.0,1.5,15.9,552.0,222.31,144.63
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,272.55,186.98
2018,5,2,8,45,811.5,115.0,1.3,17.3,646.5,323.01,230.24
2018,5,2,9,0,831.0,117.0,1.2,18.0,692.0,375.11,274.22
2018,5,2,9,15,844.5,118.0,1.15,18.65,731.5,425.43,316.04
2018,5,2,9,30,858.0,119.0,1.1,19.3,771.0,480.98,360.23
2018,5,2,9,45,869.0,120.0,1.1,19.95,805.5,530.39,398.75
2018,5,2,10,0,880.0,121.0,1.1,20.6,840.0,579.6,435.82
2018,5,2,10,15,887.5,121.5,1.2,21.15,867.5,625.92,470.59
2018,5,2,10,30,895.0,122.0,1.3,21.7,895.0,671.29,503.79
2018,5,2,10,45,900.5,123.0,1.4,22.25,916.0,714.61,534.74
2018,5,2,11,0,906.0,124.0,1.5,22.8,937.0,756.46,563.88
2018,5,2,11,15,909.0,124.5,1.7,23.05,950.0,794.35,589.99
2018,5,2,11,30,912.0,125.0,1.9,23.3,963.0,830.25,614.68
2018,5,2,11,45,912.5,125.0,2.1,23.55,967.5,861.51,636.2
2018,5,2,12,0,913.0,125.0,2.3,23.8,972.0,890.33,656.1
2018,5,2,12,15,913.0,124.0,2.5,23.8,969.0,915.21,674.04
2018,5,2,12,30,913.0,123.0,2.7,23.8,966.0,937.34,690.25
2018,5,2,12,45,911.0,122.5,2.85,23.8,955.5,955.29,703.38
2018,5,2,13,0,909.0,122.0,3.0,23.8,945.0,970.23,714.65
2018,5,2,13,15,905.5,121.0,3.1,23.7,927.5,980.18,722.66
2018,5,2,13,30,902.0,120.0,3.2,23.6,910.0,986.97,728.76
2018,5,2,13,45,897.0,118.5,3.3,23.45,885.0,988.63,731.76
2018,5,2,14,0,892.0,117.0,3.4,23.3,860.0,987.08,732.79
2018,5,2,14,15,884.0,115.0,3.4,23.05,828.0,978.95,729.15
2018,5,2,14,30,876.0,113.0,3.4,22.8,796.0,967.72,723.6
2018,5,2,14,45,865.0,111.5,3.4,22.5,758.0,951.2,714.73
2018,5,2,15,0,854.0,110.0,3.4,22.2,720.0,931.88,704.03
2018,5,2,15,15,839.5,107.0,3.4,22.2,676.5,912.9,692.82
2018,5,2,15,30,825.0,104.0,3.4,22.2,633.0,883.49,674.41
2018,5,2,15,45,808.0,100.5,3.3,21.5,586.0,849.01,653.61
2018,5,2,16,0,791.0,97.0,3.2,20.8,539.0,812.58,631.19
2018,5,2,16,15,769.0,92.5,3.2,20.2,489.5,769.09,603.61
2018,5,2,16,30,747.0,88.0,3.2,19.6,440.0,724.4,574.56
2018,5,2,16,45,714.5,83.5,3.15,19.05,388.0,674.65,540.64
2018,5,2,17,0,682.0,79.0,3.1,18.5,336.0,621.45,503.1
2018,5,2,17,15,636.0,73.0,2.95,17.75,284.0,557.45,455.55
2018,5,2,17,30,590.0,67.0,2.8,17.0,232.0,495.38,406.65
2018,5,2,17,45,521.5,59.0,2.65,16.25,182.5,419.29,344.35
2018,5,2,18,0,453.0,51.0,2.5,15.5,133.0,347.86,283.32
2018,5,2,18,15,346.0,40.5,2.3,14.8,91.5,258.53,205.21
2018,5,2,18,30,239.0,30.0,2.1,14.1,50.0,178.1,118.11
2018,5,2,18,45,131.0,17.0,1.9,13.35,27.0,72.88,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.35,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,2.25,11.5,2.0,1.91,0.0
2018,5,3,5,30,8.0,4.0,2.3,11.6,4.0,3.82,0.0
2018,5,3,5,45,17.5,7.5,2.4,11.7,9.5,6.46,0.0
2018,5,3,6,0,27.0,11.0,2.5,11.8,15.0,9.34,2.6
2018,5,3,6,15,13.5,13.0,2.45,11.95,15.0,12.02,5.15
2018,5,3,6,30,0.0,15.0,2.4,12.1,15.0,13.9,6.92
2018,5,3,6,45,0.0,25.0,2.4,12.25,25.0,23.18,15.35
2018,5,3,7,0,0.0,35.0,2.4,12.4,35.0,32.49,23.72
2018,5,3,7,15,0.0,36.0,2.4,12.7,36.0,33.43,24.46
2018,5,3,7,30,0.0,37.0,2.4,13.0,37.0,34.37,23.85
2018,5,3,7,45,0.0,40.5,2.4,13.25,40.5,37.64,26.51
2018,5,3,8,0,0.0,44.0,2.4,13.5,44.0,40.91,29.15
2018,5,3,8,15,0.0,57.5,2.4,14.0,57.5,53.51,39.58
2018,5,3,8,30,0.0,71.0,2.4,14.5,71.0,66.13,49.89
2018,5,3,8,45,0.0,91.5,2.4,14.95,91.5,85.32,65.52
2018,5,3,9,0,0.0,112.0,2.4,15.4,112.0,103.97,80.49
2018,5,3,9,15,2.5,147.5,2.5,15.95,149.5,136.89,106.79
2018,5,3,9,30,5.0,183.0,2.6,16.5,187.0,169.98,132.83
2018,5,3,9,45,11.5,230.5,2.65,17.0,240.0,215.85,168.61
2018,5,3,10,0,18.0,278.0,2.7,17.5,293.0,262.42,204.36
2018,5,3,10,15,35.0,319.5,2.75,17.85,349.5,305.72,237.34
2018,5,3,10,30,52.0,361.0,2.8,18.2,406.0,356.09,275.35
2018,5,3,10,45,114.5,398.0,2.9,18.5,500.0,432.6,333.52
2018,5,3,11,0,177.0,435.0,3.0,18.8,594.0,518.13,397.3
2018,5,3,11,15,423.5,344.0,3.0,19.0,732.0,631.99,485.57
2018,5,3,11,30,670.0,253.0,3.0,19.2,870.0,762.32,583.32
2018,5,3,11,45,797.0,188.5,3.05,19.4,926.5,830.88,632.86
2018,5,3,12,0,924.0,124.0,3.1,19.6,983.0,900.41,679.99
2018,5,3,12,15,926.5,122.5,3.1,19.7,981.5,927.2,697.42
2018,5,3,12,30,929.0,121.0,3.1,19.8,980.0,951.32,713.37
2018,5,3,12,45,930.0,118.0,3.15,19.95,970.0,969.79,725.82
2018,5,3,13,0,931.0,115.0,3.2,20.1,960.0,985.22,736.36
2018,5,3,13,15,927.5,114.0,3.2,20.15,941.5,995.3,743.34
2018,5,3,13,30,924.0,113.0,3.2,20.2,923.0,1002.15,748.34
2018,5,3,13,45,918.5,111.5,3.25,20.25,897.5,1003.31,750.09
2018,5,3,14,0,913.0,110.0,3.3,20.3,872.0,1001.19,749.85
2018,5,3,14,15,904.5,109.0,3.3,20.25,840.0,993.5,745.93
2018,5,3,14,30,896.0,108.0,3.3,20.2,808.0,982.68,740.07
2018,5,3,14,45,885.0,106.0,3.25,20.1,769.5,965.35,729.7
2018,5,3,15,0,874.0,104.0,3.2,20.0,731.0,945.13,717.49
2018,5,3,15,15,852.0,103.0,3.2,20.0,683.5,913.17,697.35
2018,5,3,15,30,830.0,102.0,3.2,20.0,636.0,886.87,681.13
2018,5,3,15,45,758.5,110.0,3.1,19.6,570.0,817.43,634.68
2018,5,3,16,0,687.0,118.0,3.0,19.2,504.0,753.18,591.33
