Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,14,30,812.0,145.0,3.8,22.9,793.0,961.37,720.89
2018,5,13,14,45,800.5,142.0,3.85,22.65,756.0,943.42,711.08
2018,5,13,15,0,789.0,139.0,3.9,22.4,719.0,922.79,699.48
2018,5,13,15,15,773.5,135.5,3.9,22.4,676.5,895.31,682.19
2018,5,13,15,30,758.0,132.0,3.9,22.4,634.0,865.58,663.32
2018,5,13,15,45,741.0,127.0,3.8,21.7,588.5,835.66,645.49
2018,5,13,16,0,724.0,122.0,3.7,21.0,543.0,799.24,622.81
2018,5,13,16,15,703.0,116.0,3.65,20.5,495.0,756.7,595.13
2018,5,13,16,30,682.0,110.0,3.6,20.0,447.0,713.12,566.2
2018,5,13,16,45,651.5,103.0,3.5,19.5,396.5,660.06,529.34
2018,5,13,17,0,621.0,96.0,3.4,19.0,346.0,607.13,491.69
2018,5,13,17,15,577.0,89.5,3.3,18.35,296.0,545.56,445.57
2018,5,13,17,30,533.0,83.0,3.2,17.7,246.0,485.72,398.9
2018,5,13,17,45,472.0,73.5,3.1,17.05,198.0,413.74,340.66
2018,5,13,18,0,411.0,64.0,3.0,16.4,150.0,343.43,281.67
2018,5,13,18,15,320.5,52.5,2.8,15.8,108.5,263.41,212.58
2018,5,13,18,30,230.0,41.0,2.6,15.2,67.0,192.07,147.51
2018,5,13,18,45,135.0,25.5,2.35,14.6,39.0,111.93,38.55
2018,5,13,19,0,40.0,10.0,2.1,14.0,11.0,25.77,0.0
2018,5,13,19,15,20.0,5.0,2.1,13.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.85,11.15,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.8,11.2,2.0,1.91,0.0
2018,5,14,5,15,2.0,6.5,1.85,11.4,6.5,6.2,0.0
2018,5,14,5,30,0.0,11.0,1.9,11.6,11.0,10.19,2.2
2018,5,14,5,45,0.0,20.0,1.95,11.85,20.0,18.54,10.58
2018,5,14,6,0,0.0,29.0,2.0,12.1,29.0,26.91,18.39
2018,5,14,6,15,0.0,41.0,1.95,12.55,41.0,38.08,28.61
2018,5,14,6,30,0.0,53.0,1.9,13.0,53.0,49.26,38.71
2018,5,14,6,45,1.5,82.0,1.9,13.45,82.5,74.72,61.32
2018,5,14,7,0,3.0,111.0,1.9,13.9,112.0,98.92,82.4
2018,5,14,7,15,6.0,132.5,1.9,14.45,135.0,116.89,97.64
2018,5,14,7,30,9.0,154.0,1.9,15.0,158.0,136.11,108.19
2018,5,14,7,45,6.0,160.0,1.9,15.55,163.0,142.94,113.18
2018,5,14,8,0,3.0,166.0,1.9,16.1,168.0,149.17,117.75
2018,5,14,8,15,12.0,198.5,1.95,16.65,206.0,179.27,141.03
2018,5,14,8,30,21.0,231.0,2.0,17.2,244.0,210.48,164.88
2018,5,14,8,45,46.0,273.0,2.05,17.75,305.0,246.92,192.21
2018,5,14,9,0,71.0,315.0,2.1,18.3,366.0,293.94,227.62
2018,5,14,9,15,113.5,340.5,2.15,18.75,427.0,331.81,255.75
2018,5,14,9,30,156.0,366.0,2.2,19.2,488.0,381.39,292.79
2018,5,14,9,45,248.0,366.5,2.3,19.65,570.0,434.91,333.0
2018,5,14,10,0,340.0,367.0,2.4,20.1,652.0,503.39,384.16
2018,5,14,10,15,527.0,291.0,2.55,20.45,749.5,569.83,435.62
2018,5,14,10,30,714.0,215.0,2.7,20.8,847.0,651.71,498.23
2018,5,14,10,45,783.0,183.5,2.8,21.15,890.5,705.95,538.48
2018,5,14,11,0,852.0,152.0,2.9,21.5,934.0,760.54,578.71
2018,5,14,11,15,855.5,152.5,3.0,21.65,946.5,796.47,603.24
2018,5,14,11,30,859.0,153.0,3.1,21.8,959.0,830.63,626.54
2018,5,14,11,45,861.0,152.5,3.2,21.95,964.0,860.76,647.02
2018,5,14,12,0,863.0,152.0,3.3,22.1,969.0,888.75,666.03
2018,5,14,12,15,862.0,152.0,3.35,22.15,966.0,912.26,681.98
2018,5,14,12,30,861.0,152.0,3.4,22.2,963.0,933.25,696.29
2018,5,14,12,45,858.0,152.0,3.5,22.2,953.0,949.74,708.13
2018,5,14,13,0,855.0,152.0,3.6,22.2,943.0,963.44,718.23
2018,5,14,13,15,852.0,150.5,3.65,22.05,926.0,972.81,725.65
2018,5,14,13,30,849.0,149.0,3.7,21.9,909.0,987.54,736.85
2018,5,14,13,45,844.0,146.5,3.7,21.75,884.5,988.29,738.41
2018,5,14,14,0,839.0,144.0,3.7,21.6,860.0,985.94,738.15
2018,5,14,14,15,831.0,142.0,3.75,21.3,829.0,978.17,735.13
2018,5,14,14,30,823.0,140.0,3.8,21.0,798.0,967.44,730.24
2018,5,14,14,45,813.0,136.0,3.8,20.7,761.0,949.71,720.34
2018,5,14,15,0,803.0,132.0,3.8,20.4,724.0,929.21,708.63
2018,5,14,15,15,788.0,129.5,3.8,20.4,682.0,903.09,692.22
2018,5,14,15,30,773.0,127.0,3.8,20.4,640.0,874.67,674.19
2018,5,14,15,45,755.0,122.5,3.7,19.7,594.0,839.2,652.33
2018,5,14,16,0,737.0,118.0,3.6,19.0,548.0,806.65,632.34
2018,5,14,16,15,714.0,113.0,3.55,18.55,499.5,763.26,603.79
2018,5,14,16,30,691.0,108.0,3.5,18.1,451.0,718.92,574.08
2018,5,14,16,45,659.5,102.0,3.45,17.6,400.5,665.98,537.35
2018,5,14,17,0,628.0,96.0,3.4,17.1,350.0,613.22,499.81
2018,5,14,17,15,583.0,89.5,3.35,16.45,299.5,550.65,452.89
2018,5,14,17,30,538.0,83.0,3.3,15.8,249.0,489.88,405.33
2018,5,14,17,45,475.0,74.0,3.25,15.15,200.5,416.94,346.0
2018,5,14,18,0,412.0,65.0,3.2,14.5,152.0,345.84,286.01
2018,5,14,18,15,321.5,53.5,3.05,14.0,110.0,265.63,216.23
2018,5,14,18,30,231.0,42.0,2.9,13.5,68.0,194.05,150.81
2018,5,14,18,45,135.5,26.5,2.75,12.95,40.0,114.5,47.8
2018,5,14,19,0,40.0,11.0,2.6,12.4,12.0,26.79,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,10.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,1.5,11.25,5.5,5.24,0.0
2018,5,15,5,30,0.0,10.0,1.7,11.7,10.0,9.26,1.62
2018,5,15,5,45,0.0,17.5,1.85,12.15,17.5,16.22,8.56
2018,5,15,6,0,0.0,25.0,2.0,12.6,25.0,23.18,15.05
2018,5,15,6,15,0.0,35.0,2.0,13.05,35.0,32.49,23.55
2018,5,15,6,30,0.0,45.0,2.0,13.5,45.0,41.8,31.96
2018,5,15,6,45,1.0,75.5,1.95,14.0,76.0,69.41,56.48
2018,5,15,7,0,2.0,106.0,1.9,14.5,107.0,95.05,78.81
2018,5,15,7,15,5.0,131.0,1.9,14.95,133.5,115.85,96.54
2018,5,15,7,30,8.0,156.0,1.9,15.4,160.0,137.71,109.35
2018,5,15,7,45,13.0,177.0,1.85,15.8,184.0,157.21,124.38
2018,5,15,8,0,18.0,198.0,1.8,16.2,208.0,177.39,139.79
2018,5,15,8,15,28.0,226.5,1.8,16.7,243.5,197.21,154.56
2018,5,15,8,30,38.0,255.0,1.8,17.2,279.0,225.76,176.22
2018,5,15,8,45,34.0,265.0,1.8,17.65,288.0,237.17,184.68
2018,5,15,9,0,30.0,275.0,1.8,18.1,297.0,248.08,192.68
2018,5,15,9,15,33.5,296.0,1.85,18.6,321.5,270.45,209.35
2018,5,15,9,30,37.0,317.0,1.9,19.1,346.0,293.44,226.28
2018,5,15,9,45,70.0,355.0,2.0,19.6,413.0,346.15,265.7
2018,5,15,10,0,103.0,393.0,2.1,20.1,480.0,402.53,307.31
2018,5,15,10,15,171.5,409.0,2.2,20.5,559.0,461.11,350.81
2018,5,15,10,30,240.0,425.0,2.3,20.9,638.0,526.87,399.12
2018,5,15,10,45,345.5,392.5,2.4,21.3,706.5,587.8,444.55
2018,5,15,11,0,451.0,360.0,2.5,21.7,775.0,653.72,493.21
2018,5,15,11,15,625.0,271.5,2.6,22.0,854.5,729.61,550.54
2018,5,15,11,30,799.0,183.0,2.7,22.3,934.0,813.91,611.94
2018,5,15,11,45,839.0,161.5,2.8,22.55,953.5,855.68,639.63
2018,5,15,12,0,879.0,140.0,2.9,22.8,973.0,892.65,664.25
2018,5,15,12,15,876.5,140.5,3.0,22.9,969.5,915.5,679.76
2018,5,15,12,30,874.0,141.0,3.1,23.0,966.0,935.71,693.67
2018,5,15,12,45,869.5,142.0,3.2,23.05,955.0,951.82,705.08
2018,5,15,13,0,865.0,143.0,3.3,23.1,944.0,965.08,714.72
2018,5,15,13,15,861.5,142.0,3.4,23.0,927.0,974.42,722.31
2018,5,15,13,30,858.0,141.0,3.5,22.9,910.0,980.79,728.07
2018,5,15,13,45,852.0,139.5,3.55,22.75,885.5,981.23,729.83
2018,5,15,14,0,846.0,138.0,3.6,22.6,861.0,978.66,729.74
2018,5,15,14,15,838.0,136.0,3.65,22.2,830.0,979.3,732.68
2018,5,15,14,30,830.0,134.0,3.7,21.8,799.0,968.48,727.98
2018,5,15,14,45,820.0,131.0,3.75,21.45,762.5,951.73,719.27
2018,5,15,15,0,810.0,128.0,3.8,21.1,726.0,932.24,708.73
2018,5,15,15,15,795.5,125.0,3.8,21.1,684.0,905.9,692.22
2018,5,15,15,30,781.0,122.0,3.8,21.1,642.0,877.24,674.1
2018,5,15,15,45,761.5,119.0,3.85,19.95,596.0,841.95,654.32
2018,5,15,16,0,742.0,116.0,3.9,18.8,550.0,809.44,636.14
2018,5,15,16,15,717.5,111.5,3.9,18.2,501.0,765.24,607.44
2018,5,15,16,30,693.0,107.0,3.9,17.6,452.0,720.17,577.55
2018,5,15,16,45,661.0,101.5,3.85,17.0,401.5,667.37,540.9
2018,5,15,17,0,629.0,96.0,3.8,16.4,351.0,614.78,503.44
2018,5,15,17,15,588.0,88.5,3.7,15.95,301.0,553.84,457.19
2018,5,15,17,30,547.0,81.0,3.6,15.5,251.0,494.45,410.2
2018,5,15,17,45,458.5,73.5,3.5,15.0,198.0,406.59,338.2
2018,5,15,18,0,370.0,66.0,3.4,14.5,145.0,322.67,267.29
2018,5,15,18,15,247.0,53.0,3.2,14.15,99.5,224.24,182.43
2018,5,15,18,30,124.0,40.0,3.0,13.8,54.0,126.45,97.23
2018,5,15,18,45,71.0,24.5,2.85,13.45,31.5,74.0,33.18
2018,5,15,19,0,18.0,9.0,2.7,13.1,9.0,15.95,0.0
2018,5,15,19,15,9.0,4.5,2.5,12.9,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,1.3,9.7,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,1.3,9.9,5.0,4.77,0.0
2018,5,16,5,15,129.5,20.0,1.6,10.65,30.5,15.98,0.0
2018,5,16,5,30,234.0,35.0,1.9,11.4,56.0,27.56,16.33
2018,5,16,5,45,310.0,44.0,2.2,12.15,91.0,33.8,23.95
2018,5,16,6,0,386.0,53.0,2.5,12.9,126.0,40.25,30.18
2018,5,16,6,15,229.5,72.5,2.5,13.35,119.5,57.08,45.44
2018,5,16,6,30,73.0,92.0,2.5,13.8,113.0,75.0,61.46
2018,5,16,6,45,278.5,101.5,2.5,14.25,204.5,77.23,63.31
2018,5,16,7,0,484.0,111.0,2.5,14.7,296.0,76.17,62.14
2018,5,16,7,15,607.5,102.0,2.5,15.1,368.0,71.4,57.67
2018,5,16,7,30,731.0,93.0,2.5,15.5,440.0,105.31,58.25
2018,5,16,7,45,621.5,127.5,2.45,15.9,445.0,158.48,99.37
2018,5,16,8,0,512.0,162.0,2.4,16.3,450.0,202.74,139.23
2018,5,16,8,15,581.5,162.0,2.4,16.75,516.0,245.39,172.41
2018,5,16,8,30,651.0,162.0,2.4,17.2,582.0,296.35,213.73
2018,5,16,8,45,669.0,160.0,2.45,17.65,617.5,336.27,248.47
2018,5,16,9,0,687.0,158.0,2.5,18.1,653.0,377.76,284.18
2018,5,16,9,15,532.0,227.5,2.55,18.45,623.5,407.44,311.33
2018,5,16,9,30,377.0,297.0,2.6,18.8,594.0,419.58,322.61
2018,5,16,9,45,213.0,314.0,2.65,19.15,483.0,375.57,289.88
2018,5,16,10,0,49.0,331.0,2.7,19.5,372.0,320.91,247.07
2018,5,16,10,15,129.5,358.5,2.8,19.75,472.0,394.09,303.4
2018,5,16,10,30,210.0,386.0,2.9,20.0,572.0,479.31,367.54
2018,5,16,10,45,521.0,279.5,2.95,20.25,755.5,610.7,469.37
2018,5,16,11,0,832.0,173.0,3.0,20.5,939.0,767.87,586.59
2018,5,16,11,15,585.0,245.0,3.05,20.65,787.0,676.14,517.1
2018,5,16,11,30,338.0,317.0,3.1,20.8,635.0,568.81,435.46
2018,5,16,11,45,193.0,347.0,3.15,20.9,529.0,489.42,374.59
2018,5,16,12,0,48.0,377.0,3.2,21.0,423.0,397.09,302.18
2018,5,16,12,15,72.0,388.0,3.25,21.05,456.5,433.0,330.0
2018,5,16,12,30,96.0,399.0,3.3,21.1,490.0,476.09,362.41
2018,5,16,12,45,148.0,423.5,3.35,21.15,562.0,554.67,421.12
2018,5,16,13,0,200.0,448.0,3.4,21.2,634.0,635.3,480.17
2018,5,16,13,15,210.0,431.5,3.4,21.15,623.0,635.75,481.06
2018,5,16,13,30,220.0,415.0,3.4,21.1,612.0,635.16,481.74
2018,5,16,13,45,271.0,384.5,3.45,21.05,621.0,669.9,509.13
2018,5,16,14,0,322.0,354.0,3.5,21.0,630.0,693.05,528.25
2018,5,16,14,15,383.5,323.5,3.5,20.8,640.0,736.54,562.06
2018,5,16,14,30,445.0,293.0,3.5,20.6,650.0,766.71,586.49
2018,5,16,14,45,638.0,210.5,3.55,20.45,696.5,869.24,665.28
2018,5,16,15,0,831.0,128.0,3.6,20.3,743.0,953.09,724.62
2018,5,16,15,15,816.0,125.0,3.6,20.3,700.0,925.99,706.87
2018,5,16,15,30,801.0,122.0,3.6,20.3,657.0,896.53,688.33
2018,5,16,15,45,784.0,118.0,3.65,19.65,610.5,861.95,668.03
2018,5,16,16,0,767.0,114.0,3.7,19.0,564.0,825.49,646.07
2018,5,16,16,15,746.0,108.5,3.65,18.55,515.0,786.69,621.05
2018,5,16,16,30,725.0,103.0,3.6,18.1,466.0,742.44,591.6
2018,5,16,16,45,695.5,97.5,3.6,17.65,415.0,690.6,556.04
2018,5,16,17,0,666.0,92.0,3.6,17.2,364.0,638.73,519.53
2018,5,16,17,15,625.0,85.0,3.5,16.7,312.5,577.05,473.81
2018,5,16,17,30,584.0,78.0,3.4,16.2,261.0,516.86,426.74
2018,5,16,17,45,526.5,70.0,3.3,15.65,212.0,446.77,369.88
2018,5,16,18,0,469.0,62.0,3.2,15.1,163.0,380.21,313.7
2018,5,16,18,15,380.5,51.5,2.9,14.55,119.5,297.76,242.34
2018,5,16,18,30,292.0,41.0,2.6,14.0,76.0,223.38,174.94
2018,5,16,18,45,180.0,27.0,2.25,13.45,45.5,137.26,72.17
2018,5,16,19,0,68.0,13.0,1.9,12.9,15.0,40.33,0.0
2018,5,16,19,15,34.0,6.5,1.8,12.6,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,4,45,1.5,1.5,1.45,11.35,1.5,0.0,0.0
2018,5,17,5,0,3.0,3.0,1.6,11.6,3.0,2.86,0.0
2018,5,17,5,15,41.0,14.5,1.8,12.05,18.0,12.26,0.0
2018,5,17,5,30,79.0,26.0,2.0,12.5,33.0,21.62,11.74
2018,5,17,5,45,120.5,37.5,2.25,12.9,56.5,30.74,21.24
2018,5,17,6,0,162.0,49.0,2.5,13.3,80.0,39.6,29.57
2018,5,17,6,15,89.0,61.0,2.55,13.75,79.0,51.87,40.75
2018,5,17,6,30,16.0,73.0,2.6,14.2,78.0,64.67,52.2
2018,5,17,6,45,9.0,94.5,2.65,14.65,97.5,84.92,70.01
2018,5,17,7,0,2.0,116.0,2.7,15.1,117.0,102.95,85.55
2018,5,17,7,15,2.0,130.5,2.65,15.6,131.5,115.62,91.68
2018,5,17,7,30,2.0,145.0,2.6,16.1,146.0,128.95,102.13
2018,5,17,7,45,14.5,174.0,2.6,16.55,182.0,155.27,122.53
2018,5,17,8,0,27.0,203.0,2.6,17.0,218.0,175.57,137.72
2018,5,17,8,15,37.5,226.5,2.55,17.45,249.5,199.65,156.01
2018,5,17,8,30,48.0,250.0,2.5,17.9,281.0,225.11,175.32
2018,5,17,8,45,62.0,278.0,2.5,18.35,321.0,256.49,199.13
2018,5,17,9,0,76.0,306.0,2.5,18.8,361.0,289.66,224.17
2018,5,17,9,15,229.5,289.0,2.55,19.2,467.5,334.86,257.66
2018,5,17,9,30,383.0,272.0,2.6,19.6,574.0,403.06,309.81
2018,5,17,9,45,486.0,260.0,2.6,20.0,659.5,469.14,360.34
2018,5,17,10,0,589.0,248.0,2.6,20.4,745.0,542.05,415.45
2018,5,17,10,15,702.5,202.5,2.7,20.75,813.5,602.87,462.09
2018,5,17,10,30,816.0,157.0,2.8,21.1,882.0,673.0,515.01
2018,5,17,10,45,849.5,143.0,2.85,21.4,912.5,719.88,549.41
2018,5,17,11,0,883.0,129.0,2.9,21.7,943.0,766.79,582.45
2018,5,17,11,15,886.0,129.5,3.0,21.95,955.5,803.07,606.96
2018,5,17,11,30,889.0,130.0,3.1,22.2,968.0,837.47,630.11
2018,5,17,11,45,889.5,130.5,3.15,22.4,972.5,867.76,650.2
2018,5,17,12,0,890.0,131.0,3.2,22.6,977.0,895.77,668.7
2018,5,17,12,15,890.0,130.0,3.3,22.7,974.0,919.53,684.93
2018,5,17,12,30,890.0,129.0,3.4,22.8,971.0,940.69,699.49
2018,5,17,12,45,889.0,127.0,3.5,22.85,960.5,957.25,711.19
2018,5,17,13,0,888.0,125.0,3.6,22.9,950.0,970.92,721.1
2018,5,17,13,15,884.0,124.5,3.7,22.8,932.5,980.26,728.66
2018,5,17,13,30,880.0,124.0,3.8,22.7,915.0,986.56,734.35
2018,5,17,13,45,875.0,122.0,3.9,22.55,890.5,987.29,736.6
2018,5,17,14,0,870.0,120.0,4.0,22.4,866.0,984.94,736.94
2018,5,17,14,15,862.0,118.5,4.05,22.15,835.0,977.14,733.71
2018,5,17,14,30,854.0,117.0,4.1,21.9,804.0,966.38,728.61
2018,5,17,14,45,844.0,115.0,4.15,21.6,767.5,950.29,720.09
2018,5,17,15,0,834.0,113.0,4.2,21.3,731.0,931.47,709.76
2018,5,17,15,15,820.5,110.0,4.2,21.3,689.0,913.84,699.21
2018,5,17,15,30,807.0,107.0,4.2,21.3,647.0,885.6,681.26
2018,5,17,15,45,790.5,103.5,4.2,20.45,601.5,851.87,661.56
2018,5,17,16,0,774.0,100.0,4.2,19.6,556.0,816.27,640.22
2018,5,17,16,15,752.0,96.0,4.15,19.05,507.5,773.73,612.5
2018,5,17,16,30,730.0,92.0,4.1,18.5,459.0,730.09,583.48
2018,5,17,16,45,699.5,88.5,4.05,17.95,409.0,683.34,551.48
2018,5,17,17,0,669.0,85.0,4.0,17.4,359.0,633.13,516.02
2018,5,17,17,15,626.0,79.5,3.9,16.8,308.5,571.77,470.75
2018,5,17,17,30,583.0,74.0,3.8,16.2,258.0,512.1,424.05
2018,5,17,17,45,522.0,67.5,3.7,15.6,209.5,441.68,366.72
2018,5,17,18,0,461.0,61.0,3.6,15.0,161.0,375.05,310.33
2018,5,17,18,15,356.5,51.5,3.5,14.6,117.0,282.94,230.99
2018,5,17,18,30,252.0,42.0,3.4,14.2,73.0,204.72,160.82
2018,5,17,18,45,143.0,26.5,3.3,13.8,42.5,120.29,67.3
2018,5,17,19,0,34.0,11.0,3.2,13.4,12.0,24.51,0.0
2018,5,17,19,15,17.0,5.5,3.15,13.3,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,4,45,1.0,1.0,2.6,12.25,1.0,0.0,0.0
2018,5,18,5,0,2.0,2.0,2.6,12.3,2.0,1.91,0.0
2018,5,18,5,15,8.0,6.5,2.7,12.45,7.0,6.1,0.0
2018,5,18,5,30,14.0,11.0,2.8,12.6,12.0,10.23,2.66
2018,5,18,5,45,12.0,15.0,2.85,12.8,16.5,14.1,6.72
2018,5,18,6,0,10.0,19.0,2.9,13.0,21.0,17.87,10.3
2018,5,18,6,15,5.0,25.0,2.95,13.35,26.0,23.19,15.2
2018,5,18,6,30,0.0,31.0,3.0,13.7,31.0,28.76,20.24
2018,5,18,6,45,0.0,45.0,3.0,14.05,45.0,41.8,31.87
2018,5,18,7,0,0.0,59.0,3.0,14.4,59.0,54.86,43.37
2018,5,18,7,15,0.0,73.5,3.0,14.65,73.5,68.4,52.51
2018,5,18,7,30,0.0,88.0,3.0,14.9,88.0,81.68,63.4
2018,5,18,7,45,0.0,95.0,2.95,15.15,95.0,88.1,68.45
2018,5,18,8,0,0.0,102.0,2.9,15.4,102.0,94.51,73.46
2018,5,18,8,15,0.0,96.5,2.9,15.8,96.5,89.81,69.22
2018,5,18,8,30,0.0,91.0,2.9,16.2,91.0,84.85,64.83
2018,5,18,8,45,0.0,111.0,2.9,16.6,111.0,103.03,79.42
2018,5,18,9,0,0.0,131.0,2.9,17.0,131.0,121.11,93.73
2018,5,18,9,15,4.0,163.5,2.9,17.5,166.5,152.03,118.11
2018,5,18,9,30,8.0,196.0,2.9,18.0,202.0,183.34,142.49
2018,5,18,9,45,16.0,252.5,2.9,18.55,265.5,238.27,184.98
2018,5,18,10,0,24.0,309.0,2.9,19.1,329.0,288.45,222.97
2018,5,18,10,15,51.0,351.5,2.9,19.5,396.0,344.57,265.35
2018,5,18,10,30,78.0,394.0,2.9,19.9,463.0,403.71,309.35
2018,5,18,10,45,226.0,382.0,2.95,20.3,589.0,496.98,380.83
2018,5,18,11,0,374.0,370.0,3.0,20.7,715.0,609.13,464.4
2018,5,18,11,15,596.5,272.0,3.05,20.9,831.0,710.22,541.35
2018,5,18,11,30,819.0,174.0,3.1,21.1,947.0,824.48,624.49
2018,5,18,11,45,814.5,176.5,3.15,21.35,948.5,851.73,641.91
2018,5,18,12,0,810.0,179.0,3.2,21.6,950.0,876.66,658.37
2018,5,18,12,15,689.0,258.0,3.3,21.65,912.5,871.56,654.43
2018,5,18,12,30,568.0,337.0,3.4,21.7,875.0,857.61,641.85
2018,5,18,12,45,698.5,253.0,3.45,21.7,907.5,914.97,686.03
2018,5,18,13,0,829.0,169.0,3.5,21.7,940.0,966.66,721.22
2018,5,18,13,15,793.0,186.0,3.55,21.55,912.5,963.18,719.69
2018,5,18,13,30,757.0,203.0,3.6,21.4,885.0,962.17,720.39
2018,5,18,13,45,662.0,245.5,3.6,21.25,830.0,922.03,694.18
2018,5,18,14,0,567.0,288.0,3.6,21.1,775.0,875.8,661.24
2018,5,18,14,15,590.0,264.5,3.6,20.85,755.0,880.1,667.06
2018,5,18,14,30,613.0,241.0,3.6,20.6,735.0,879.65,669.39
2018,5,18,14,45,645.5,213.0,3.55,20.3,712.0,880.32,672.41
2018,5,18,15,0,678.0,185.0,3.5,20.0,689.0,876.98,671.91
2018,5,18,15,15,601.5,200.0,3.5,20.0,628.0,814.05,628.93
2018,5,18,15,30,525.0,215.0,3.5,20.0,567.0,746.52,580.8
2018,5,18,15,45,537.0,193.5,3.5,19.2,531.5,724.67,569.32
2018,5,18,16,0,549.0,172.0,3.5,18.4,496.0,700.04,555.28
2018,5,18,16,15,612.0,141.5,3.55,17.75,473.5,712.59,568.61
2018,5,18,16,30,675.0,111.0,3.6,17.1,451.0,712.5,571.88
2018,5,18,16,45,657.0,103.5,3.65,16.5,405.0,668.96,542.29
2018,5,18,17,0,639.0,96.0,3.7,15.9,359.0,624.71,511.58
2018,5,18,17,15,598.0,88.5,3.65,15.3,308.5,563.35,465.69
2018,5,18,17,30,557.0,81.0,3.6,14.7,258.0,503.53,418.83
2018,5,18,17,45,499.5,73.0,3.55,14.15,210.0,434.38,362.39
2018,5,18,18,0,442.0,65.0,3.5,13.6,162.0,368.75,306.7
2018,5,18,18,15,351.5,55.0,3.45,13.35,119.5,285.44,234.23
2018,5,18,18,30,261.0,45.0,3.4,13.1,77.0,213.76,169.19
2018,5,18,18,45,157.0,29.0,3.35,12.8,46.0,131.55,78.56
2018,5,18,19,0,53.0,13.0,3.3,12.5,15.0,34.34,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.45,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,19,4,45,3.0,2.0,3.85,12.0,2.0,0.0,0.0
2018,5,19,5,0,6.0,4.0,3.8,12.0,4.0,3.81,0.0
2018,5,19,5,15,15.5,7.5,3.85,12.1,8.5,7.01,0.0
2018,5,19,5,30,25.0,11.0,3.9,12.2,13.0,9.42,2.07
2018,5,19,5,45,22.0,12.0,3.95,12.25,15.0,11.16,4.16
2018,5,19,6,0,19.0,13.0,4.0,12.3,17.0,12.03,5.12
2018,5,19,6,15,9.5,17.5,4.0,12.45,19.5,16.47,9.2
2018,5,19,6,30,0.0,22.0,4.0,12.6,22.0,20.4,12.79
2018,5,19,6,45,0.0,42.0,4.0,12.7,42.0,39.0,29.53
2018,5,19,7,0,0.0,62.0,4.0,12.8,62.0,57.66,46.14
2018,5,19,7,15,2.0,95.5,4.0,13.2,96.5,87.6,69.04
2018,5,19,7,30,4.0,129.0,4.0,13.6,131.0,116.42,92.71
2018,5,19,7,45,3.5,141.5,4.05,14.05,143.5,128.0,101.82
2018,5,19,8,0,3.0,154.0,4.1,14.5,156.0,139.55,110.84
2018,5,19,8,15,4.0,169.5,4.1,14.8,172.0,153.92,122.11
2018,5,19,8,30,5.0,185.0,4.1,15.1,188.0,168.47,133.42
2018,5,19,8,45,9.0,205.5,4.15,15.4,211.5,188.42,148.96
2018,5,19,9,0,13.0,226.0,4.2,15.7,235.0,208.89,164.84
2018,5,19,9,15,25.5,261.5,4.2,16.05,281.0,239.77,188.77
2018,5,19,9,30,38.0,297.0,4.2,16.4,327.0,278.19,218.48
2018,5,19,9,45,39.0,323.5,4.2,16.75,355.5,304.85,238.69
2018,5,19,10,0,40.0,350.0,4.2,17.1,384.0,332.0,259.09
2018,5,19,10,15,155.0,364.5,4.25,17.45,502.0,415.41,324.25
2018,5,19,10,30,270.0,379.0,4.3,17.8,620.0,509.41,396.54
2018,5,19,10,45,506.5,296.5,4.3,18.1,760.5,617.19,480.99
2018,5,19,11,0,743.0,214.0,4.3,18.4,901.0,741.33,575.69
2018,5,19,11,15,711.0,231.5,4.35,18.5,896.0,763.32,590.86
2018,5,19,11,30,679.0,249.0,4.4,18.6,891.0,781.88,603.88
2018,5,19,11,45,761.5,211.5,4.45,18.75,934.5,842.44,648.73
2018,5,19,12,0,844.0,174.0,4.5,18.9,978.0,902.15,690.23
2018,5,19,12,15,860.0,165.5,4.5,18.8,983.0,933.23,711.78
2018,5,19,12,30,876.0,157.0,4.5,18.7,988.0,955.64,727.5
2018,5,19,12,45,822.0,182.5,4.55,18.65,955.5,957.18,729.21
2018,5,19,13,0,768.0,208.0,4.6,18.6,923.0,947.68,723.53
2018,5,19,13,15,812.0,183.5,4.65,18.45,927.0,979.61,747.05
2018,5,19,13,30,856.0,159.0,4.7,18.3,931.0,1008.59,768.32
2018,5,19,13,45,849.5,158.0,4.7,18.15,906.5,1009.59,770.02
2018,5,19,14,0,843.0,157.0,4.7,18.0,882.0,1007.51,769.95
2018,5,19,14,15,817.0,161.5,4.7,17.8,843.5,989.13,758.87
2018,5,19,14,30,791.0,166.0,4.7,17.6,805.0,967.95,745.99
2018,5,19,14,45,795.0,157.0,4.7,17.35,774.0,958.94,741.86
2018,5,19,15,0,799.0,148.0,4.7,17.1,743.0,946.84,735.58
2018,5,19,15,15,783.5,145.0,4.7,17.1,700.5,919.83,718.08
2018,5,19,15,30,768.0,142.0,4.7,17.1,658.0,895.95,702.89
2018,5,19,15,45,736.0,141.0,4.65,16.5,607.5,852.25,674.5
2018,5,19,16,0,704.0,140.0,4.6,15.9,557.0,807.43,644.99
2018,5,19,16,15,663.0,138.0,4.6,15.5,504.0,752.95,607.51
2018,5,19,16,30,622.0,136.0,4.6,15.1,451.0,698.45,569.27
2018,5,19,16,45,532.0,135.0,4.55,14.75,384.0,601.22,495.55
2018,5,19,17,0,442.0,134.0,4.5,14.4,317.0,515.14,428.0
2018,5,19,17,15,406.0,120.5,4.4,13.9,271.0,458.31,383.39
2018,5,19,17,30,370.0,107.0,4.3,13.4,225.0,403.15,338.74
2018,5,19,17,45,239.5,74.5,4.2,12.95,145.5,264.59,222.77
2018,5,19,18,0,109.0,42.0,4.1,12.5,66.0,121.48,100.03
2018,5,19,18,15,54.5,25.5,4.0,12.2,37.5,65.65,50.9
2018,5,19,18,30,0.0,9.0,3.9,11.9,9.0,8.33,1.26
2018,5,19,18,45,0.0,6.0,3.8,11.6,6.0,5.55,0.0
2018,5,19,19,0,0.0,3.0,3.7,11.3,3.0,2.86,0.0
2018,5,19,19,15,0.0,1.5,3.7,11.3,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.4,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.4,11.4,2.0,1.91,0.0
2018,5,20,5,15,14.5,8.0,3.45,11.55,9.5,7.46,0.0
2018,5,20,5,30,28.0,14.0,3.5,11.7,17.0,12.89,5.02
2018,5,20,5,45,31.5,18.0,3.55,11.8,23.0,16.49,8.89
2018,5,20,6,0,35.0,22.0,3.6,11.9,29.0,20.01,12.29
2018,5,20,6,15,17.5,16.5,3.6,12.1,20.0,15.09,7.98
2018,5,20,6,30,0.0,11.0,3.6,12.3,11.0,10.19,3.57
2018,5,20,6,45,0.0,19.5,3.65,12.5,19.5,18.08,10.7
2018,5,20,7,0,0.0,28.0,3.7,12.7,28.0,25.98,17.78
2018,5,20,7,15,0.0,55.5,3.7,12.95,55.5,51.6,38.58
2018,5,20,7,30,0.0,83.0,3.7,13.2,83.0,77.29,60.13
2018,5,20,7,45,0.0,94.0,3.75,13.5,94.0,87.24,68.18
2018,5,20,8,0,0.0,105.0,3.8,13.8,105.0,97.16,76.14
2018,5,20,8,15,4.0,142.0,3.75,13.75,144.5,130.61,103.43
2018,5,20,8,30,8.0,179.0,3.7,13.7,184.0,164.27,130.58
2018,5,20,8,45,15.5,210.0,3.7,13.7,221.0,194.41,154.53
2018,5,20,9,0,23.0,241.0,3.7,13.7,258.0,218.97,173.88
2018,5,20,9,15,26.0,257.5,3.7,13.7,277.5,236.81,187.86
2018,5,20,9,30,29.0,274.0,3.7,13.7,297.0,255.12,202.19
2018,5,20,9,45,26.5,293.0,3.7,13.75,314.5,273.11,216.11
2018,5,20,10,0,24.0,312.0,3.7,13.8,332.0,291.11,229.93
2018,5,20,10,15,67.0,363.5,3.75,14.05,422.5,364.79,287.48
2018,5,20,10,30,110.0,415.0,3.8,14.3,513.0,439.07,344.52
2018,5,20,10,45,151.5,433.0,3.85,14.5,571.5,492.55,385.33
2018,5,20,11,0,193.0,451.0,3.9,14.7,630.0,549.5,428.43
2018,5,20,11,15,214.5,455.0,3.95,15.15,656.0,581.87,452.17
2018,5,20,11,30,236.0,459.0,4.0,15.6,682.0,615.36,476.67
2018,5,20,11,45,239.5,460.0,4.05,16.05,687.5,632.9,488.91
2018,5,20,12,0,243.0,461.0,4.1,16.5,693.0,650.41,501.15
2018,5,20,12,15,255.5,453.5,4.15,16.9,696.5,667.46,513.47
2018,5,20,12,30,268.0,446.0,4.2,17.3,700.0,684.04,525.44
2018,5,20,12,45,331.5,424.5,4.25,17.65,735.5,733.83,562.95
2018,5,20,13,0,395.0,403.0,4.3,18.0,771.0,783.95,600.19
2018,5,20,13,15,413.5,386.0,4.35,17.9,765.0,802.82,614.91
2018,5,20,13,30,432.0,369.0,4.4,17.8,759.0,813.63,624.36
2018,5,20,13,45,429.0,358.0,4.45,17.65,736.5,807.58,621.47
2018,5,20,14,0,426.0,347.0,4.5,17.5,714.0,799.5,617.29
2018,5,20,14,15,414.5,338.5,4.45,17.05,685.0,783.69,607.5
2018,5,20,14,30,403.0,330.0,4.4,16.6,656.0,766.08,596.44
2018,5,20,14,45,314.5,334.5,4.4,16.1,582.0,674.27,529.36
2018,5,20,15,0,226.0,339.0,4.4,15.6,508.0,581.12,459.83
2018,5,20,15,15,182.0,321.0,4.4,15.6,452.0,520.07,413.77
2018,5,20,15,30,138.0,303.0,4.4,15.6,396.0,459.55,367.18
2018,5,20,15,45,84.0,256.5,4.25,14.7,312.0,344.0,277.41
2018,5,20,16,0,30.0,210.0,4.1,13.8,228.0,244.21,197.34
2018,5,20,16,15,85.5,210.0,4.0,13.5,255.0,294.02,240.81
2018,5,20,16,30,141.0,210.0,3.9,13.2,282.0,354.46,292.02
2018,5,20,16,45,109.0,168.0,3.85,12.9,220.0,277.04,229.43
2018,5,20,17,0,77.0,126.0,3.8,12.6,158.0,200.8,166.68
2018,5,20,17,15,49.5,105.0,3.7,12.5,124.5,144.74,119.36
2018,5,20,17,30,22.0,84.0,3.6,12.4,91.0,101.45,82.04
2018,5,20,17,45,11.0,57.0,3.55,12.25,60.5,60.1,46.42
2018,5,20,18,0,0.0,30.0,3.5,12.1,30.0,27.83,18.31
2018,5,20,18,15,0.0,27.5,3.45,12.1,27.5,25.51,16.09
2018,5,20,18,30,0.0,25.0,3.4,12.1,25.0,23.2,13.63
2018,5,20,18,45,0.5,16.5,3.35,12.05,16.5,15.54,5.16
2018,5,20,19,0,1.0,8.0,3.3,12.0,8.0,8.04,0.0
2018,5,20,19,15,0.5,4.0,3.25,12.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.75,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.8,7.0,6.67,0.0
2018,5,21,5,15,64.5,25.0,1.6,12.0,31.0,20.52,0.0
2018,5,21,5,30,120.0,43.0,1.6,12.2,55.0,34.61,23.12
2018,5,21,5,45,204.5,60.0,1.6,12.4,94.5,47.67,36.24
2018,5,21,6,0,289.0,77.0,1.6,12.6,134.0,58.19,46.23
2018,5,21,6,15,358.0,89.0,1.55,13.0,180.5,65.66,53.19
2018,5,21,6,30,427.0,101.0,1.5,13.4,227.0,72.79,59.58
2018,5,21,6,45,480.5,109.5,1.4,13.85,276.5,76.94,63.13
2018,5,21,7,0,534.0,118.0,1.3,14.3,326.0,80.87,66.33
2018,5,21,7,15,574.0,124.0,1.25,14.9,376.5,94.65,65.97
2018,5,21,7,30,614.0,130.0,1.2,15.5,427.0,132.74,82.95
2018,5,21,7,45,646.0,134.0,1.15,16.1,476.0,172.88,109.13
2018,5,21,8,0,678.0,138.0,1.1,16.7,525.0,216.7,142.75
2018,5,21,8,15,701.0,142.0,1.1,17.4,572.0,262.0,180.18
2018,5,21,8,30,724.0,146.0,1.1,18.1,619.0,309.72,220.28
2018,5,21,8,45,743.0,149.0,1.05,18.75,662.5,357.55,260.3
2018,5,21,9,0,762.0,152.0,1.0,19.4,706.0,407.02,300.7
2018,5,21,9,15,780.0,151.5,1.15,20.05,745.0,458.99,342.69
2018,5,21,9,30,798.0,151.0,1.3,20.7,784.0,507.05,380.88
2018,5,21,9,45,813.5,150.5,1.45,21.3,818.5,554.64,417.9
2018,5,21,10,0,829.0,150.0,1.6,21.9,853.0,602.62,454.26
2018,5,21,10,15,836.5,150.5,1.75,22.35,879.0,646.68,487.23
2018,5,21,10,30,844.0,151.0,1.9,22.8,905.0,689.98,518.96
2018,5,21,10,45,850.0,151.5,2.1,23.25,925.0,731.3,548.99
2018,5,21,11,0,856.0,152.0,2.3,23.7,945.0,770.21,576.57
2018,5,21,11,15,859.0,153.0,2.45,23.95,957.5,806.04,600.77
2018,5,21,11,30,862.0,154.0,2.6,24.2,970.0,840.09,623.7
2018,5,21,11,45,863.5,154.0,2.75,24.45,975.0,870.11,643.85
2018,5,21,12,0,865.0,154.0,2.9,24.7,980.0,898.0,662.59
2018,5,21,12,15,861.5,155.5,3.0,24.75,976.5,920.54,677.96
2018,5,21,12,30,858.0,157.0,3.1,24.8,973.0,940.51,691.73
2018,5,21,12,45,851.0,159.0,3.2,24.8,961.0,962.47,707.04
2018,5,21,13,0,844.0,161.0,3.3,24.8,949.0,974.86,716.11
2018,5,21,13,15,840.5,159.0,3.4,24.65,931.5,983.61,723.39
2018,5,21,13,30,837.0,157.0,3.5,24.5,914.0,989.36,728.85
2018,5,21,13,45,830.5,154.5,3.55,24.35,888.5,988.63,729.83
2018,5,21,14,0,824.0,152.0,3.6,24.2,863.0,984.88,728.97
2018,5,21,14,15,815.5,149.0,3.65,23.9,831.5,975.64,725.02
2018,5,21,14,30,807.0,146.0,3.7,23.6,800.0,963.48,719.23
2018,5,21,14,45,795.5,143.0,3.75,23.3,763.0,945.6,709.64
2018,5,21,15,0,784.0,140.0,3.8,23.0,726.0,925.08,698.29
2018,5,21,15,15,769.0,137.0,3.8,23.0,684.5,898.74,681.85
2018,5,21,15,30,754.0,134.0,3.8,23.0,643.0,870.17,663.86
2018,5,21,15,45,735.5,129.5,3.8,22.0,597.5,839.64,646.91
2018,5,21,16,0,717.0,125.0,3.8,21.0,552.0,802.7,625.08
2018,5,21,16,15,694.5,119.5,3.8,20.3,504.0,759.71,597.74
2018,5,21,16,30,672.0,114.0,3.8,19.6,456.0,715.79,569.15
2018,5,21,16,45,641.5,107.0,3.75,18.85,406.0,663.01,533.12
2018,5,21,17,0,611.0,100.0,3.7,18.1,356.0,610.38,496.25
2018,5,21,17,15,567.0,94.0,3.7,17.25,306.5,549.55,451.27
2018,5,21,17,30,523.0,88.0,3.7,16.4,257.0,490.43,405.66
2018,5,21,17,45,462.0,79.5,3.65,15.5,209.5,415.52,345.5
2018,5,21,18,0,401.0,71.0,3.6,14.6,162.0,350.37,290.91
2018,5,21,18,15,314.5,59.5,3.6,14.05,120.0,271.91,223.13
2018,5,21,18,30,228.0,48.0,3.6,13.5,78.0,201.41,160.21
2018,5,21,18,45,137.5,32.0,3.6,12.95,48.0,129.73,86.17
2018,5,21,19,0,47.0,16.0,3.6,12.4,18.0,34.94,0.0
2018,5,21,19,15,23.5,8.0,3.65,12.3,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.5,2.0,2.9,11.7,2.0,0.0,0.0
2018,5,22,5,0,5.0,4.0,2.9,11.7,4.0,3.81,0.0
2018,5,22,5,15,47.0,16.0,2.95,11.9,20.5,13.52,0.0
2018,5,22,5,30,89.0,28.0,3.0,12.1,37.0,23.23,13.77
2018,5,22,5,45,137.5,40.5,3.05,12.25,63.5,33.08,23.49
2018,5,22,6,0,186.0,53.0,3.1,12.4,90.0,39.17,29.38
2018,5,22,6,15,126.0,67.0,3.1,12.7,95.5,52.77,41.78
2018,5,22,6,30,66.0,81.0,3.1,13.0,101.0,67.27,54.79
2018,5,22,6,45,50.5,112.0,3.1,13.3,129.0,94.77,79.1
2018,5,22,7,0,35.0,143.0,3.1,13.6,157.0,117.34,98.66
2018,5,22,7,15,46.0,167.0,3.1,13.95,188.0,136.79,109.15
2018,5,22,7,30,57.0,191.0,3.1,14.3,219.0,160.18,126.55
2018,5,22,7,45,50.0,207.0,3.05,14.6,233.5,177.28,139.83
2018,5,22,8,0,43.0,223.0,3.0,14.9,248.0,193.67,152.82
2018,5,22,8,15,56.0,250.0,3.05,15.5,285.0,221.98,174.48
2018,5,22,8,30,69.0,277.0,3.1,16.1,322.0,251.99,197.42
2018,5,22,8,45,63.0,290.0,3.15,16.65,333.5,266.88,208.83
2018,5,22,9,0,57.0,303.0,3.2,17.2,345.0,281.11,219.57
2018,5,22,9,15,63.0,326.5,3.25,17.65,375.0,308.17,240.06
2018,5,22,9,30,69.0,350.0,3.3,18.1,405.0,336.11,260.99
2018,5,22,9,45,95.0,377.5,3.35,18.5,456.5,378.7,293.03
2018,5,22,10,0,121.0,405.0,3.4,18.9,508.0,418.53,322.73
2018,5,22,10,15,168.0,420.0,3.45,19.2,567.5,469.89,361.3
2018,5,22,10,30,215.0,435.0,3.5,19.5,627.0,525.39,402.56
2018,5,22,10,45,235.0,442.5,3.6,19.8,656.5,559.49,427.51
2018,5,22,11,0,255.0,450.0,3.7,20.1,686.0,592.25,451.46
2018,5,22,11,15,376.0,398.0,3.75,20.2,751.5,655.59,500.33
2018,5,22,11,30,497.0,346.0,3.8,20.3,817.0,725.34,553.24
2018,5,22,11,45,604.0,289.5,3.85,20.4,865.0,783.38,597.22
2018,5,22,12,0,711.0,233.0,3.9,20.5,913.0,846.76,644.56
2018,5,22,12,15,731.0,222.0,3.95,20.4,919.5,877.12,665.8
2018,5,22,12,30,751.0,211.0,4.0,20.3,926.0,905.86,686.11
2018,5,22,12,45,757.0,206.0,4.05,20.15,920.0,920.85,697.13
2018,5,22,13,0,763.0,201.0,4.1,20.0,914.0,937.86,709.74
2018,5,22,13,15,732.5,212.5,4.1,19.8,886.5,939.26,711.59
2018,5,22,13,30,702.0,224.0,4.1,19.6,859.0,932.64,708.15
2018,5,22,13,45,701.0,216.0,4.1,19.4,836.0,931.87,708.91
2018,5,22,14,0,700.0,208.0,4.1,19.2,813.0,928.3,707.82
2018,5,22,14,15,768.5,170.5,4.1,19.0,812.5,952.84,726.36
2018,5,22,14,30,837.0,133.0,4.1,18.8,812.0,979.21,746.05
2018,5,22,14,45,825.5,130.5,4.1,18.55,775.0,961.55,735.66
2018,5,22,15,0,814.0,128.0,4.1,18.3,738.0,941.18,723.77
2018,5,22,15,15,799.5,125.5,4.1,18.3,696.5,915.41,707.43
2018,5,22,15,30,785.0,123.0,4.1,18.3,655.0,887.34,689.46
2018,5,22,15,45,766.5,119.5,4.05,17.75,609.0,852.37,667.65
2018,5,22,16,0,748.0,116.0,4.0,17.2,563.0,815.66,644.34
2018,5,22,16,15,723.0,112.0,3.95,16.8,514.0,775.84,618.08
2018,5,22,16,30,698.0,108.0,3.9,16.4,465.0,730.84,587.53
2018,5,22,16,45,665.5,103.5,3.8,16.0,415.0,678.67,550.79
2018,5,22,17,0,633.0,99.0,3.7,15.6,365.0,626.71,513.4
2018,5,22,17,15,579.0,94.0,3.65,15.1,312.5,558.98,462.22
2018,5,22,17,30,525.0,89.0,3.6,14.6,260.0,493.62,410.71
2018,5,22,17,45,443.0,80.5,3.5,14.15,207.5,405.01,338.4
2018,5,22,18,0,361.0,72.0,3.4,13.7,155.0,327.89,273.18
2018,5,22,18,15,296.5,59.0,3.3,13.35,116.0,261.4,215.1
2018,5,22,18,30,232.0,46.0,3.2,13.0,77.0,200.67,160.22
2018,5,22,18,45,145.5,31.5,3.1,12.65,48.0,133.5,90.99
2018,5,22,19,0,59.0,17.0,3.0,12.3,19.0,41.02,0.0
2018,5,22,19,15,29.5,8.5,3.0,12.25,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,2.0,11.9,2.0,1.91,0.0
2018,5,23,5,15,4.0,6.0,2.1,12.05,6.5,5.63,0.0
2018,5,23,5,30,6.0,10.0,2.2,12.2,11.0,9.39,2.24
2018,5,23,5,45,3.0,15.5,2.3,12.35,16.0,14.36,7.04
2018,5,23,6,0,0.0,21.0,2.4,12.5,21.0,19.46,11.8
2018,5,23,6,15,0.0,36.5,2.4,12.8,36.5,33.88,24.87
2018,5,23,6,30,0.0,52.0,2.4,13.1,52.0,48.33,37.87
2018,5,23,6,45,2.0,85.0,2.45,13.35,86.0,77.48,63.77
2018,5,23,7,0,4.0,118.0,2.5,13.6,120.0,104.78,87.61
2018,5,23,7,15,9.0,139.5,2.55,13.95,144.0,123.19,98.39
2018,5,23,7,30,14.0,161.0,2.6,14.3,168.0,142.8,113.76
2018,5,23,7,45,15.0,177.0,2.65,14.7,185.0,158.27,125.73
2018,5,23,8,0,16.0,193.0,2.7,15.1,202.0,173.89,137.79
2018,5,23,8,15,11.0,189.5,2.8,15.45,196.0,172.34,136.19
2018,5,23,8,30,6.0,186.0,2.9,15.8,190.0,169.75,133.79
2018,5,23,8,45,8.5,206.0,3.0,16.2,212.0,188.85,148.57
2018,5,23,9,0,11.0,226.0,3.1,16.6,234.0,208.32,163.49
2018,5,23,9,15,13.5,242.5,3.2,17.1,253.0,225.16,176.18
2018,5,23,9,30,16.0,259.0,3.3,17.6,272.0,242.34,189.06
2018,5,23,9,45,17.5,274.0,3.45,18.15,288.5,258.02,200.67
2018,5,23,10,0,19.0,289.0,3.6,18.7,305.0,273.93,212.39
2018,5,23,10,15,30.0,331.0,3.65,19.0,357.5,314.59,243.3
2018,5,23,10,30,41.0,373.0,3.7,19.3,410.0,361.83,278.81
2018,5,23,10,45,39.5,374.5,3.75,19.6,410.5,366.69,281.89
