Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,1.55,12.55,8.0,0.0,0.0
2018,6,22,5,0,92.0,13.0,1.7,13.0,16.0,12.39,0.0
2018,6,22,5,15,219.0,26.0,1.8,13.7,48.0,21.38,7.64
2018,6,22,5,30,346.0,39.0,1.9,14.4,80.0,31.46,21.17
2018,6,22,5,45,435.0,47.5,2.05,15.1,123.5,36.69,26.54
2018,6,22,6,0,524.0,56.0,2.2,15.8,167.0,41.72,31.3
2018,6,22,6,15,583.0,62.0,2.1,16.65,216.0,44.33,33.71
2018,6,22,6,30,642.0,68.0,2.0,17.5,265.0,46.85,35.87
2018,6,22,6,45,683.0,73.0,1.9,18.35,316.5,48.41,37.07
2018,6,22,7,0,724.0,78.0,1.8,19.2,368.0,55.18,42.75
2018,6,22,7,15,754.0,82.0,1.7,20.3,420.0,83.46,46.6
2018,6,22,7,30,784.0,86.0,1.6,21.4,472.0,127.59,68.54
2018,6,22,7,45,806.0,89.5,1.5,22.55,522.5,173.73,100.14
2018,6,22,8,0,828.0,93.0,1.4,23.7,573.0,222.42,138.1
2018,6,22,8,15,845.5,96.0,1.4,24.6,621.0,272.04,179.13
2018,6,22,8,30,863.0,99.0,1.4,25.5,669.0,329.9,226.79
2018,6,22,8,45,876.5,101.0,1.4,26.45,713.0,380.39,268.4
2018,6,22,9,0,890.0,103.0,1.4,27.4,757.0,431.75,309.63
2018,6,22,9,15,898.5,106.0,1.45,28.3,796.0,482.42,349.35
2018,6,22,9,30,907.0,109.0,1.5,29.2,835.0,533.09,387.72
2018,6,22,9,45,912.0,112.5,1.6,30.15,868.0,582.14,423.79
2018,6,22,10,0,917.0,116.0,1.7,31.1,901.0,630.48,458.18
2018,6,22,10,15,923.5,117.0,1.75,32.0,929.0,676.76,489.91
2018,6,22,10,30,930.0,118.0,1.8,32.9,957.0,722.06,520.0
2018,6,22,10,45,933.5,118.5,1.85,33.75,977.0,763.66,546.75
2018,6,22,11,0,937.0,119.0,1.9,34.6,997.0,803.68,570.32
2018,6,22,11,15,939.5,119.5,1.95,35.2,1010.0,841.17,592.55
2018,6,22,11,30,942.0,120.0,2.0,35.8,1023.0,876.73,613.33
2018,6,22,11,45,943.5,119.5,2.1,36.35,1029.0,908.46,632.15
2018,6,22,12,0,945.0,119.0,2.2,36.9,1035.0,937.93,649.48
2018,6,22,12,15,943.0,120.5,2.3,37.05,1033.5,963.72,665.6
2018,6,22,12,30,941.0,122.0,2.4,37.2,1032.0,986.88,680.17
2018,6,22,12,45,937.5,122.5,2.55,37.4,1022.5,1004.94,692.02
2018,6,22,13,0,934.0,123.0,2.7,37.6,1013.0,1020.07,702.17
2018,6,22,13,15,930.5,122.5,2.8,37.5,996.5,1031.21,710.44
2018,6,22,13,30,927.0,122.0,2.9,37.4,980.0,1039.27,716.97
2018,6,22,13,45,922.0,121.0,3.05,37.35,957.0,1042.23,720.79
2018,6,22,14,0,917.0,120.0,3.2,37.3,934.0,1042.05,722.81
2018,6,22,14,15,909.0,118.5,3.25,37.05,903.0,1035.25,720.66
2018,6,22,14,30,901.0,117.0,3.3,36.8,872.0,1025.39,716.75
2018,6,22,14,45,891.5,115.0,3.35,36.55,836.0,1010.54,709.82
2018,6,22,15,0,882.0,113.0,3.4,36.3,800.0,992.83,701.17
2018,6,22,15,15,870.0,111.0,3.4,36.3,759.0,970.0,688.22
2018,6,22,15,30,858.0,109.0,3.4,36.3,718.0,944.67,673.72
2018,6,22,15,45,843.0,106.5,3.45,35.45,673.0,921.78,663.42
2018,6,22,16,0,828.0,104.0,3.5,34.6,628.0,888.57,646.16
2018,6,22,16,15,809.5,100.0,3.45,34.0,579.5,848.62,622.93
2018,6,22,16,30,791.0,96.0,3.4,33.4,531.0,807.18,598.33
2018,6,22,16,45,766.0,92.5,3.35,32.75,480.5,759.71,569.21
2018,6,22,17,0,741.0,89.0,3.3,32.1,430.0,711.64,538.98
2018,6,22,17,15,707.5,84.0,3.1,31.05,378.5,659.15,505.0
2018,6,22,17,30,674.0,79.0,2.9,30.0,327.0,603.52,467.64
2018,6,22,17,45,628.0,72.5,2.7,28.9,276.5,538.52,421.03
2018,6,22,18,0,582.0,66.0,2.5,27.8,226.0,475.88,373.91
2018,6,22,18,15,514.5,59.0,2.15,26.35,179.0,402.51,316.52
2018,6,22,18,30,447.0,52.0,1.8,24.9,132.0,333.94,260.58
2018,6,22,18,45,344.0,42.0,1.45,23.45,92.5,249.42,190.13
2018,6,22,19,0,241.0,32.0,1.1,22.0,53.0,175.88,116.91
2018,6,22,19,15,133.5,18.5,1.1,21.35,29.0,72.46,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.7,5.0,14.28,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,44.0,6.0,1.3,15.05,7.5,0.0,0.0
2018,6,23,5,0,88.0,12.0,1.4,15.5,15.0,11.44,0.0
2018,6,23,5,15,214.5,24.5,1.55,16.2,46.0,19.93,6.37
2018,6,23,5,30,341.0,37.0,1.7,16.9,77.0,29.56,19.3
2018,6,23,5,45,433.0,45.0,1.8,17.65,120.5,34.44,24.28
2018,6,23,6,0,525.0,53.0,1.9,18.4,164.0,39.14,28.69
2018,6,23,6,15,585.0,58.0,1.85,19.3,212.5,41.07,30.48
2018,6,23,6,30,645.0,63.0,1.8,20.2,261.0,42.97,32.07
2018,6,23,6,45,688.0,67.0,1.75,21.1,312.5,48.43,36.67
2018,6,23,7,0,731.0,71.0,1.7,22.0,364.0,49.59,37.43
2018,6,23,7,15,760.5,74.5,1.75,23.3,415.0,77.12,41.03
2018,6,23,7,30,790.0,78.0,1.8,24.6,466.0,121.13,62.4
2018,6,23,7,45,813.0,80.0,1.9,25.9,516.0,166.51,92.97
2018,6,23,8,0,836.0,82.0,2.0,27.2,566.0,221.58,135.52
2018,6,23,8,15,852.5,84.5,2.1,28.15,613.0,270.72,175.94
2018,6,23,8,30,869.0,87.0,2.2,29.1,660.0,321.42,218.17
2018,6,23,8,45,882.0,89.0,2.3,30.05,704.0,371.91,259.98
2018,6,23,9,0,895.0,91.0,2.4,31.0,748.0,423.24,301.51
2018,6,23,9,15,904.5,93.0,2.5,31.8,787.0,473.68,341.46
2018,6,23,9,30,914.0,95.0,2.6,32.6,826.0,524.21,380.25
2018,6,23,9,45,921.0,97.0,2.65,33.4,859.5,573.31,416.66
2018,6,23,10,0,928.0,99.0,2.7,34.2,893.0,621.86,451.48
2018,6,23,10,15,932.5,100.0,2.8,34.95,919.5,667.26,483.38
2018,6,23,10,30,937.0,101.0,2.9,35.7,946.0,711.5,513.6
2018,6,23,10,45,940.5,101.5,2.95,36.45,966.0,753.25,540.54
2018,6,23,11,0,944.0,102.0,3.0,37.2,986.0,793.41,564.72
2018,6,23,11,15,946.5,103.0,3.1,37.5,1000.0,831.47,588.6
2018,6,23,11,30,949.0,104.0,3.2,37.8,1014.0,867.56,611.07
2018,6,23,11,45,950.5,104.5,3.25,38.15,1021.0,900.27,630.83
2018,6,23,12,0,952.0,105.0,3.3,38.5,1028.0,930.69,649.06
2018,6,23,12,15,950.5,106.0,3.35,38.65,1026.5,956.5,664.91
2018,6,23,12,30,949.0,107.0,3.4,38.8,1025.0,979.65,679.13
2018,6,23,12,45,946.0,108.0,3.5,38.9,1016.0,998.62,691.3
2018,6,23,13,0,943.0,109.0,3.6,39.0,1007.0,1014.68,701.77
2018,6,23,13,15,940.0,108.0,3.6,38.95,991.0,1025.73,709.03
2018,6,23,13,30,937.0,107.0,3.6,38.9,975.0,1033.67,714.51
2018,6,23,13,45,933.5,106.0,3.65,38.9,953.0,1037.97,718.09
2018,6,23,14,0,930.0,105.0,3.7,38.9,931.0,1039.12,719.88
2018,6,23,14,15,923.5,104.0,3.7,38.7,901.5,1034.15,718.3
2018,6,23,14,30,917.0,103.0,3.7,38.5,872.0,1026.09,714.95
2018,6,23,14,45,908.5,101.5,3.7,38.3,836.5,1012.5,708.27
2018,6,23,15,0,900.0,100.0,3.7,38.1,801.0,996.0,699.88
2018,6,23,15,15,889.0,98.0,3.7,38.1,760.5,973.75,687.33
2018,6,23,15,30,878.0,96.0,3.7,38.1,720.0,948.91,673.19
2018,6,23,15,45,865.0,93.5,3.6,37.5,675.5,919.23,656.98
2018,6,23,16,0,852.0,91.0,3.5,36.9,631.0,887.38,639.26
2018,6,23,16,15,835.0,88.5,3.45,36.4,583.5,857.55,622.7
2018,6,23,16,30,818.0,86.0,3.4,35.9,536.0,818.5,599.75
2018,6,23,16,45,794.5,82.0,3.3,35.4,485.0,770.89,570.38
2018,6,23,17,0,771.0,78.0,3.2,34.9,434.0,722.56,539.94
2018,6,23,17,15,739.0,74.5,3.1,33.8,383.0,667.98,505.57
2018,6,23,17,30,707.0,71.0,3.0,32.7,332.0,613.82,470.28
2018,6,23,17,45,663.0,66.0,2.85,31.65,281.5,554.34,428.87
2018,6,23,18,0,619.0,61.0,2.7,30.6,231.0,493.54,383.7
2018,6,23,18,15,553.5,54.5,2.6,29.1,183.5,420.54,327.84
2018,6,23,18,30,488.0,48.0,2.5,27.6,136.0,352.27,272.99
2018,6,23,18,45,386.5,39.0,2.35,26.05,95.5,268.04,203.29
2018,6,23,19,0,285.0,30.0,2.2,24.5,55.0,193.01,128.36
2018,6,23,19,15,161.0,18.0,2.35,23.75,30.5,83.36,0.0
2018,6,23,19,30,37.0,6.0,2.5,23.0,6.0,19.28,0.0
2018,6,23,19,45,18.5,3.0,2.65,22.2,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.95,15.5,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,3.0,15.7,13.0,10.48,0.0
2018,6,24,5,15,154.5,25.0,3.1,16.2,40.5,19.68,5.91
2018,6,24,5,30,245.0,39.0,3.2,16.7,68.0,30.24,19.84
2018,6,24,5,45,318.0,52.5,3.3,17.25,108.0,39.96,29.07
2018,6,24,6,0,391.0,66.0,3.4,17.8,148.0,49.27,37.6
2018,6,24,6,15,447.0,76.0,3.45,18.45,194.0,55.48,43.2
2018,6,24,6,30,503.0,86.0,3.5,19.1,240.0,61.52,48.44
2018,6,24,6,45,545.0,94.5,3.5,19.75,288.5,65.13,51.41
2018,6,24,7,0,587.0,103.0,3.5,20.4,337.0,68.46,54.03
2018,6,24,7,15,621.5,109.0,3.5,21.1,387.0,92.41,57.32
2018,6,24,7,30,656.0,115.0,3.5,21.8,437.0,132.12,77.38
2018,6,24,7,45,683.0,120.0,3.55,22.55,486.0,173.99,106.01
2018,6,24,8,0,710.0,125.0,3.6,23.3,535.0,218.94,141.07
2018,6,24,8,15,732.0,129.0,3.6,23.9,582.5,264.89,179.24
2018,6,24,8,30,754.0,133.0,3.6,24.5,630.0,313.13,219.92
2018,6,24,8,45,771.5,135.5,3.6,25.15,673.5,365.74,263.83
2018,6,24,9,0,789.0,138.0,3.6,25.8,717.0,414.38,304.05
2018,6,24,9,15,808.0,138.0,3.6,26.3,758.0,462.88,343.47
2018,6,24,9,30,827.0,138.0,3.6,26.8,799.0,512.56,382.79
2018,6,24,9,45,845.0,135.5,3.65,27.3,835.0,560.58,420.0
2018,6,24,10,0,863.0,133.0,3.7,27.8,871.0,612.09,458.69
2018,6,24,10,15,870.5,134.5,3.7,28.15,899.0,657.21,491.99
2018,6,24,10,30,878.0,136.0,3.7,28.5,927.0,701.54,523.93
2018,6,24,10,45,884.0,136.5,3.75,28.85,948.5,743.01,553.33
2018,6,24,11,0,890.0,137.0,3.8,29.2,970.0,783.2,580.28
2018,6,24,11,15,893.5,137.5,3.8,29.4,984.0,820.02,604.24
2018,6,24,11,30,897.0,138.0,3.8,29.6,998.0,855.08,626.85
2018,6,24,11,45,900.0,138.0,3.85,29.75,1005.5,887.41,647.86
2018,6,24,12,0,903.0,138.0,3.9,29.9,1013.0,917.7,667.47
2018,6,24,12,15,906.0,135.5,3.9,30.0,1012.5,943.56,683.99
2018,6,24,12,30,909.0,133.0,3.9,30.1,1012.0,967.03,698.97
2018,6,24,12,45,911.0,130.0,3.95,30.2,1004.5,986.55,711.71
2018,6,24,13,0,913.0,127.0,4.0,30.3,997.0,1003.31,722.75
2018,6,24,13,15,909.0,126.5,4.0,30.2,980.5,1013.83,730.14
2018,6,24,13,30,905.0,126.0,4.0,30.1,964.0,1021.33,735.74
2018,6,24,13,45,900.0,125.0,4.05,30.0,941.5,1024.28,738.87
2018,6,24,14,0,895.0,124.0,4.1,29.9,919.0,1024.17,740.17
2018,6,24,14,15,886.5,123.0,4.1,29.6,888.5,1017.54,737.66
2018,6,24,14,30,878.0,122.0,4.1,29.3,858.0,1007.93,733.37
2018,6,24,14,45,868.5,120.0,4.1,29.05,822.5,993.37,725.8
2018,6,24,15,0,859.0,118.0,4.1,28.8,787.0,976.03,716.48
2018,6,24,15,15,847.0,115.5,4.1,28.8,746.5,953.07,702.77
2018,6,24,15,30,835.0,113.0,4.1,28.8,706.0,936.04,693.09
2018,6,24,15,45,818.5,110.5,4.15,27.9,661.0,904.04,675.95
2018,6,24,16,0,802.0,108.0,4.2,27.0,616.0,870.08,657.25
2018,6,24,16,15,780.5,104.5,4.2,26.4,567.5,828.77,632.08
2018,6,24,16,30,759.0,101.0,4.2,25.8,519.0,786.19,605.57
2018,6,24,16,45,732.5,97.0,4.2,25.15,469.0,741.78,577.3
2018,6,24,17,0,706.0,93.0,4.2,24.5,419.0,693.32,545.38
2018,6,24,17,15,670.5,88.0,4.15,23.65,368.5,636.73,506.74
2018,6,24,17,30,635.0,83.0,4.1,22.8,318.0,581.01,467.46
2018,6,24,17,45,586.5,77.0,4.05,21.95,268.5,516.41,418.52
2018,6,24,18,0,538.0,71.0,4.0,21.1,219.0,454.33,369.64
2018,6,24,18,15,471.0,62.5,3.85,20.3,173.0,381.17,309.69
2018,6,24,18,30,404.0,54.0,3.7,19.5,127.0,312.86,251.63
2018,6,24,18,45,310.5,42.5,3.6,18.65,88.5,232.2,181.9
2018,6,24,19,0,217.0,31.0,3.5,17.8,50.0,163.52,111.92
2018,6,24,19,15,122.0,18.0,3.4,17.4,27.5,67.39,0.0
2018,6,24,19,30,27.0,5.0,3.3,17.0,5.0,14.68,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.65,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,4,45,12.5,3.5,3.2,13.95,4.0,0.0,0.0
2018,6,25,5,0,25.0,7.0,3.3,14.1,8.0,6.67,0.0
2018,6,25,5,15,75.5,18.0,3.4,14.45,26.0,15.19,3.08
2018,6,25,5,30,126.0,29.0,3.5,14.8,44.0,22.13,13.12
2018,6,25,5,45,75.5,33.5,3.65,15.2,43.5,27.56,18.5
2018,6,25,6,0,25.0,38.0,3.8,15.6,43.0,35.37,25.69
2018,6,25,6,15,12.5,40.5,3.75,16.0,43.0,37.82,28.01
2018,6,25,6,30,0.0,43.0,3.7,16.4,43.0,39.93,29.9
2018,6,25,6,45,0.0,46.5,3.65,16.8,46.5,43.2,32.71
2018,6,25,7,0,0.0,50.0,3.6,17.2,50.0,46.47,35.45
2018,6,25,7,15,0.0,66.5,3.6,17.85,66.5,61.87,46.34
2018,6,25,7,30,0.0,83.0,3.6,18.5,83.0,77.29,58.83
2018,6,25,7,45,0.0,106.0,3.55,19.15,106.0,97.76,75.25
2018,6,25,8,0,0.0,129.0,3.5,19.8,129.0,118.06,91.27
2018,6,25,8,15,97.0,177.5,3.45,20.4,241.5,170.94,129.68
2018,6,25,8,30,194.0,226.0,3.4,21.0,354.0,234.8,177.24
2018,6,25,8,45,371.5,228.0,3.4,21.55,493.0,301.17,225.74
2018,6,25,9,0,549.0,230.0,3.4,22.1,632.0,392.5,294.51
2018,6,25,9,15,691.0,181.5,3.45,22.7,715.0,442.69,333.64
2018,6,25,9,30,833.0,133.0,3.5,23.3,798.0,510.54,386.45
2018,6,25,9,45,848.0,131.5,3.5,23.85,833.0,561.67,426.13
2018,6,25,10,0,863.0,130.0,3.5,24.4,868.0,608.92,462.06
2018,6,25,10,15,870.5,131.0,3.6,24.75,895.5,653.63,495.82
2018,6,25,10,30,878.0,132.0,3.7,25.1,923.0,697.54,528.26
2018,6,25,10,45,884.0,132.5,3.75,25.5,944.5,739.0,558.0
2018,6,25,11,0,890.0,133.0,3.8,25.9,966.0,779.18,585.16
2018,6,25,11,15,893.5,133.5,3.85,26.0,980.0,815.99,609.93
2018,6,25,11,30,897.0,134.0,3.9,26.1,994.0,851.04,633.37
2018,6,25,11,45,899.5,133.5,4.0,26.2,1000.5,882.49,654.52
2018,6,25,12,0,902.0,133.0,4.1,26.3,1007.0,911.86,674.25
2018,6,25,12,15,904.5,131.0,4.15,26.2,1006.5,937.66,691.88
2018,6,25,12,30,907.0,129.0,4.2,26.1,1006.0,961.07,707.97
2018,6,25,12,45,909.5,126.0,4.25,26.0,999.0,980.98,721.81
2018,6,25,13,0,912.0,123.0,4.3,25.9,992.0,998.16,733.94
2018,6,25,13,15,910.0,121.5,4.35,25.7,976.5,1009.59,742.69
2018,6,25,13,30,908.0,120.0,4.4,25.5,961.0,1018.01,749.61
2018,6,25,13,45,904.5,118.0,4.4,25.35,938.5,1021.39,752.9
2018,6,25,14,0,901.0,116.0,4.4,25.2,916.0,1021.66,754.3
2018,6,25,14,15,895.5,113.5,4.4,24.95,887.0,1016.34,752.42
2018,6,25,14,30,890.0,111.0,4.4,24.7,858.0,1007.96,748.66
2018,6,25,14,45,882.5,108.5,4.4,24.45,823.0,994.62,741.7
2018,6,25,15,0,875.0,106.0,4.4,24.2,788.0,978.41,732.9
2018,6,25,15,15,863.5,104.0,4.4,24.2,748.0,956.15,719.34
2018,6,25,15,30,852.0,102.0,4.4,24.2,708.0,931.4,704.13
2018,6,25,15,45,840.0,99.0,4.25,23.3,664.5,902.7,687.86
2018,6,25,16,0,828.0,96.0,4.1,22.4,621.0,879.64,675.4
2018,6,25,16,15,813.0,92.0,4.05,21.85,574.5,842.8,652.63
2018,6,25,16,30,798.0,88.0,4.0,21.3,528.0,804.3,628.4
2018,6,25,16,45,776.0,84.0,3.95,20.8,478.5,758.58,598.37
2018,6,25,17,0,754.0,80.0,3.9,20.3,429.0,712.08,567.15
2018,6,25,17,15,723.5,76.5,3.85,19.7,379.0,659.22,530.55
2018,6,25,17,30,693.0,73.0,3.8,19.1,329.0,610.42,495.97
2018,6,25,17,45,649.5,67.5,3.75,18.45,279.0,547.67,448.66
2018,6,25,18,0,606.0,62.0,3.7,17.8,229.0,487.07,400.36
2018,6,25,18,15,541.5,55.5,3.6,17.25,182.0,415.16,340.64
2018,6,25,18,30,477.0,49.0,3.5,16.7,135.0,347.87,282.49
2018,6,25,18,45,378.0,40.0,3.4,16.1,95.5,265.24,209.94
2018,6,25,19,0,279.0,31.0,3.3,15.5,56.0,191.4,133.06
2018,6,25,19,15,157.5,18.5,3.2,15.2,31.0,99.37,0.0
2018,6,25,19,30,36.0,6.0,3.1,14.9,6.0,18.95,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.55,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,26,4,45,47.5,6.5,2.7,12.4,8.0,0.0,0.0
2018,6,26,5,0,95.0,13.0,2.8,12.7,16.0,12.39,0.0
2018,6,26,5,15,229.0,25.0,2.85,13.3,47.5,20.59,5.84
2018,6,26,5,30,363.0,37.0,2.9,13.9,79.0,29.75,19.62
2018,6,26,5,45,457.0,44.5,3.0,14.5,123.0,34.17,24.34
2018,6,26,6,0,551.0,52.0,3.1,15.1,167.0,38.47,28.48
2018,6,26,6,15,610.5,57.5,3.05,15.8,216.5,40.86,30.73
2018,6,26,6,30,670.0,63.0,3.0,16.5,266.0,43.16,32.75
2018,6,26,6,45,712.0,67.0,3.0,17.15,318.5,48.64,37.47
2018,6,26,7,0,754.0,71.0,3.0,17.8,371.0,49.8,38.29
2018,6,26,7,15,783.0,74.0,3.0,18.6,422.5,75.24,40.99
2018,6,26,7,30,812.0,77.0,3.0,19.4,474.0,119.83,62.4
2018,6,26,7,45,834.0,80.0,3.0,20.15,525.0,166.9,94.81
2018,6,26,8,0,856.0,83.0,3.0,20.9,576.0,223.56,139.91
2018,6,26,8,15,872.5,85.0,3.0,21.6,624.0,273.32,182.14
2018,6,26,8,30,889.0,87.0,3.0,22.3,672.0,324.62,226.4
2018,6,26,8,45,901.5,89.0,3.05,22.95,716.0,375.96,270.63
2018,6,26,9,0,914.0,91.0,3.1,23.6,760.0,428.08,314.62
2018,6,26,9,15,921.0,94.0,3.15,24.2,799.0,479.22,356.86
2018,6,26,9,30,928.0,97.0,3.2,24.8,838.0,530.22,397.72
2018,6,26,9,45,932.0,100.5,3.2,25.4,871.0,579.72,436.09
2018,6,26,10,0,936.0,104.0,3.2,26.0,904.0,628.41,472.63
2018,6,26,10,15,941.0,105.5,3.35,26.3,931.5,675.02,507.74
2018,6,26,10,30,946.0,107.0,3.5,26.6,959.0,720.51,541.26
2018,6,26,10,45,949.5,107.5,3.6,26.9,979.0,762.77,571.28
2018,6,26,11,0,953.0,108.0,3.7,27.2,999.0,803.43,598.29
2018,6,26,11,15,955.5,108.5,3.8,27.2,1013.0,841.53,624.1
2018,6,26,11,30,958.0,109.0,3.9,27.2,1027.0,877.65,648.47
2018,6,26,11,45,959.5,109.0,4.0,27.25,1033.5,910.36,670.37
2018,6,26,12,0,961.0,109.0,4.1,27.3,1040.0,940.76,690.71
2018,6,26,12,15,962.0,108.0,4.15,27.2,1039.0,967.34,708.68
2018,6,26,12,30,963.0,107.0,4.2,27.1,1038.0,991.3,724.98
2018,6,26,12,45,963.5,105.5,4.3,26.95,1030.0,1011.54,739.35
2018,6,26,13,0,964.0,104.0,4.4,26.8,1022.0,1028.86,751.92
2018,6,26,13,15,961.5,103.0,4.45,26.65,1006.0,1040.74,760.77
2018,6,26,13,30,959.0,102.0,4.5,26.5,990.0,1049.44,767.7
2018,6,26,13,45,955.0,100.5,4.55,26.3,967.0,1052.94,771.53
2018,6,26,14,0,951.0,99.0,4.6,26.1,944.0,1053.19,773.44
2018,6,26,14,15,945.5,98.0,4.6,25.8,915.0,1049.27,772.75
2018,6,26,14,30,940.0,97.0,4.6,25.5,886.0,1042.18,770.12
2018,6,26,14,45,932.5,95.5,4.6,25.2,850.5,1029.46,763.87
2018,6,26,15,0,925.0,94.0,4.6,24.9,815.0,1013.75,755.74
2018,6,26,15,15,915.0,91.5,4.6,24.9,774.0,991.6,742.44
2018,6,26,15,30,905.0,89.0,4.6,24.9,733.0,966.74,727.35
2018,6,26,15,45,892.5,87.0,4.5,24.0,688.0,937.59,711.1
2018,6,26,16,0,880.0,85.0,4.4,23.1,643.0,906.2,693.34
2018,6,26,16,15,863.5,82.0,4.35,22.45,594.5,868.01,670.15
2018,6,26,16,30,847.0,79.0,4.3,21.8,546.0,828.18,645.44
2018,6,26,16,45,825.5,75.5,4.2,21.2,495.0,789.17,620.56
2018,6,26,17,0,804.0,72.0,4.1,20.6,444.0,742.09,589.23
2018,6,26,17,15,774.0,68.0,4.0,19.95,392.0,687.31,551.48
2018,6,26,17,30,744.0,64.0,3.9,19.3,340.0,632.81,512.84
2018,6,26,17,45,702.0,60.0,3.8,18.65,289.0,570.7,466.9
2018,6,26,18,0,660.0,56.0,3.7,18.0,238.0,510.38,418.93
2018,6,26,18,15,597.0,50.5,3.55,17.4,190.0,442.13,362.12
2018,6,26,18,30,534.0,45.0,3.4,16.8,142.0,374.74,303.86
2018,6,26,18,45,428.5,37.0,3.25,16.2,100.0,287.65,227.56
2018,6,26,19,0,323.0,29.0,3.1,15.6,58.0,210.13,146.5
2018,6,26,19,15,186.5,17.5,3.05,15.3,32.0,110.74,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.0,6.0,24.12,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.25,13.0,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.3,13.1,14.0,11.44,0.0
2018,6,27,5,15,205.5,25.5,3.3,13.45,46.0,20.18,5.14
2018,6,27,5,30,340.0,39.0,3.3,13.8,78.0,31.78,21.3
2018,6,27,5,45,392.0,45.0,3.35,14.15,110.5,34.59,24.73
2018,6,27,6,0,444.0,51.0,3.4,14.5,143.0,37.45,27.64
2018,6,27,6,15,222.0,66.5,3.4,15.05,112.5,47.91,37.09
2018,6,27,6,30,0.0,82.0,3.4,15.6,82.0,74.15,60.31
2018,6,27,6,45,27.0,116.0,3.35,16.15,126.5,97.64,80.72
2018,6,27,7,0,54.0,150.0,3.3,16.7,171.0,122.14,101.63
2018,6,27,7,15,235.0,155.5,3.3,17.35,267.5,121.02,90.69
2018,6,27,7,30,416.0,161.0,3.3,18.0,364.0,146.2,99.62
2018,6,27,7,45,633.5,122.0,3.3,18.65,468.5,166.85,104.03
2018,6,27,8,0,851.0,83.0,3.3,19.3,573.0,221.73,139.54
2018,6,27,8,15,867.5,85.5,3.35,19.9,621.0,271.62,182.24
2018,6,27,8,30,884.0,88.0,3.4,20.5,669.0,323.07,227.08
2018,6,27,8,45,897.0,90.0,3.4,21.1,713.0,374.34,271.66
2018,6,27,9,0,910.0,92.0,3.4,21.7,757.0,426.45,316.07
2018,6,27,9,15,912.0,97.5,3.45,22.15,794.5,477.31,358.75
2018,6,27,9,30,914.0,103.0,3.5,22.6,832.0,527.59,399.74
2018,6,27,9,45,911.0,111.0,3.55,23.05,863.0,576.53,438.46
2018,6,27,10,0,908.0,119.0,3.6,23.5,894.0,624.09,474.98
2018,6,27,10,15,913.5,120.0,3.7,23.8,921.0,669.51,509.52
2018,6,27,10,30,919.0,121.0,3.8,24.1,948.0,713.88,542.53
2018,6,27,10,45,924.0,121.5,3.85,24.35,969.5,756.27,573.37
2018,6,27,11,0,929.0,122.0,3.9,24.6,991.0,797.21,601.02
2018,6,27,11,15,932.0,122.5,4.0,24.6,1005.0,835.01,626.98
2018,6,27,11,30,935.0,123.0,4.1,24.6,1019.0,870.92,651.55
2018,6,27,11,45,937.0,122.5,4.25,24.6,1025.5,903.09,673.75
2018,6,27,12,0,939.0,122.0,4.4,24.6,1032.0,933.03,694.47
2018,6,27,12,15,938.5,122.5,4.45,24.45,1031.0,959.33,712.67
2018,6,27,12,30,938.0,123.0,4.5,24.3,1030.0,983.06,729.16
2018,6,27,12,45,936.0,123.0,4.6,24.1,1021.5,1002.22,743.47
2018,6,27,13,0,934.0,123.0,4.7,23.9,1013.0,1018.5,756.01
2018,6,27,13,15,931.0,121.5,4.7,23.65,996.5,1029.36,764.36
2018,6,27,13,30,928.0,120.0,4.7,23.4,980.0,1037.11,770.79
2018,6,27,13,45,924.0,118.0,4.75,23.15,956.5,1040.23,774.74
2018,6,27,14,0,920.0,116.0,4.8,22.9,933.0,1040.18,776.73
2018,6,27,14,15,914.0,114.0,4.85,22.55,903.5,1035.0,775.71
2018,6,27,14,30,908.0,112.0,4.9,22.2,874.0,1026.71,772.74
2018,6,27,14,45,900.5,109.5,4.9,21.85,839.0,1013.36,766.01
2018,6,27,15,0,893.0,107.0,4.9,21.5,804.0,997.08,757.37
2018,6,27,15,15,882.0,105.0,4.9,21.5,763.5,975.18,743.86
2018,6,27,15,30,871.0,103.0,4.9,21.5,723.0,950.69,728.62
2018,6,27,15,45,858.0,100.0,4.9,20.55,678.0,920.8,712.23
2018,6,27,16,0,845.0,97.0,4.9,19.6,633.0,896.54,699.66
2018,6,27,16,15,829.5,93.0,4.85,19.1,585.5,858.9,675.7
2018,6,27,16,30,814.0,89.0,4.8,18.6,538.0,819.58,650.24
2018,6,27,16,45,792.0,85.0,4.8,18.1,487.5,773.41,619.56
2018,6,27,17,0,770.0,81.0,4.8,17.6,437.0,726.42,587.59
2018,6,27,17,15,737.0,76.5,4.7,17.05,385.0,669.92,547.16
2018,6,27,17,30,704.0,72.0,4.6,16.5,333.0,613.92,506.04
2018,6,27,17,45,659.5,67.0,4.55,16.0,282.5,554.3,460.21
2018,6,27,18,0,615.0,62.0,4.5,15.5,232.0,493.28,410.49
2018,6,27,18,15,548.5,56.0,4.35,15.0,184.5,420.38,348.86
2018,6,27,18,30,482.0,50.0,4.2,14.5,137.0,352.18,289.01
2018,6,27,18,45,379.0,41.0,4.1,14.05,96.5,267.11,213.5
2018,6,27,19,0,276.0,32.0,4.0,13.6,56.0,191.01,134.35
2018,6,27,19,15,155.5,19.0,3.9,13.4,31.0,99.93,0.0
2018,6,27,19,30,35.0,6.0,3.8,13.2,6.0,18.61,0.0
2018,6,27,19,45,17.5,3.0,3.7,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,28,4,45,20.0,6.0,3.75,14.15,6.5,0.0,0.0
2018,6,28,5,0,40.0,12.0,3.8,14.3,13.0,11.44,0.0
2018,6,28,5,15,137.5,27.0,3.9,14.65,41.0,21.4,5.18
2018,6,28,5,30,235.0,42.0,4.0,15.0,69.0,32.77,21.96
2018,6,28,5,45,332.0,51.5,4.05,15.4,109.5,39.3,28.66
2018,6,28,6,0,429.0,61.0,4.1,15.8,150.0,46.42,35.37
2018,6,28,6,15,494.5,68.5,4.1,16.25,197.5,50.02,38.75
2018,6,28,6,30,560.0,76.0,4.1,16.7,245.0,53.46,41.81
2018,6,28,6,45,608.5,80.5,4.1,17.2,295.0,54.26,42.41
2018,6,28,7,0,657.0,85.0,4.1,17.7,345.0,55.05,42.91
2018,6,28,7,15,693.0,89.0,4.1,18.15,396.5,76.78,45.06
2018,6,28,7,30,729.0,93.0,4.1,18.6,448.0,118.52,65.1
2018,6,28,7,45,756.5,95.5,4.1,19.1,498.0,167.18,98.96
2018,6,28,8,0,784.0,98.0,4.1,19.6,548.0,213.47,135.65
2018,6,28,8,15,805.0,100.0,4.1,20.0,596.0,260.84,176.08
2018,6,28,8,30,826.0,102.0,4.1,20.4,644.0,310.35,219.21
2018,6,28,8,45,842.0,103.5,4.1,20.85,688.0,365.88,267.04
2018,6,28,9,0,858.0,105.0,4.1,21.3,732.0,416.14,310.12
2018,6,28,9,15,869.5,106.5,4.05,21.65,771.0,465.41,351.65
2018,6,28,9,30,881.0,108.0,4.0,22.0,810.0,515.0,392.32
2018,6,28,9,45,890.0,109.0,4.0,22.35,843.5,562.97,430.76
2018,6,28,10,0,899.0,110.0,4.0,22.7,877.0,610.62,467.89
2018,6,28,10,15,905.5,111.0,4.05,22.95,904.5,656.2,502.87
2018,6,28,10,30,912.0,112.0,4.1,23.2,932.0,700.85,536.35
2018,6,28,10,45,916.5,112.5,4.1,23.45,953.0,742.55,566.79
2018,6,28,11,0,921.0,113.0,4.1,23.7,974.0,782.79,593.92
2018,6,28,11,15,923.0,114.0,4.15,23.8,987.5,819.92,619.2
2018,6,28,11,30,925.0,115.0,4.2,23.9,1001.0,855.11,643.01
2018,6,28,11,45,925.5,115.0,4.2,23.95,1006.5,886.1,663.73
2018,6,28,12,0,926.0,115.0,4.2,24.0,1012.0,914.81,682.85
2018,6,28,12,15,927.0,114.5,4.2,24.0,1011.5,941.12,700.46
2018,6,28,12,30,928.0,114.0,4.2,24.0,1011.0,964.93,716.41
2018,6,28,12,45,928.0,112.0,4.25,24.0,1002.5,983.73,729.32
2018,6,28,13,0,928.0,110.0,4.3,24.0,994.0,999.68,740.44
2018,6,28,13,15,925.0,109.0,4.25,23.9,978.0,1010.77,748.14
2018,6,28,13,30,922.0,108.0,4.2,23.8,962.0,1018.79,753.93
2018,6,28,13,45,917.0,107.5,4.2,23.7,939.5,1022.26,757.14
2018,6,28,14,0,912.0,107.0,4.2,23.6,917.0,1022.63,758.46
2018,6,28,14,15,906.0,106.0,4.15,23.45,888.5,1018.39,756.69
2018,6,28,14,30,900.0,105.0,4.1,23.3,860.0,1011.11,753.05
2018,6,28,14,45,892.5,103.0,4.1,23.1,825.5,998.29,746.28
2018,6,28,15,0,885.0,101.0,4.1,22.9,791.0,982.57,737.67
2018,6,28,15,15,874.0,99.0,4.1,22.9,751.0,960.7,724.39
2018,6,28,15,30,863.0,97.0,4.1,22.9,711.0,936.28,709.43
2018,6,28,15,45,848.5,94.5,4.0,22.25,666.5,905.66,691.37
2018,6,28,16,0,834.0,92.0,3.9,21.6,622.0,872.96,671.74
2018,6,28,16,15,815.0,89.5,3.9,21.1,574.0,841.98,653.22
2018,6,28,16,30,796.0,87.0,3.9,20.6,526.0,801.88,627.87
2018,6,28,16,45,771.5,84.0,3.85,20.1,476.5,755.42,597.23
2018,6,28,17,0,747.0,81.0,3.8,19.6,427.0,708.34,565.51
2018,6,28,17,15,712.5,77.5,3.75,18.9,376.0,652.71,526.91
2018,6,28,17,30,678.0,74.0,3.7,18.2,325.0,601.53,490.55
2018,6,28,17,45,629.5,69.0,3.65,17.5,275.0,536.59,441.26
2018,6,28,18,0,581.0,64.0,3.6,16.8,225.0,474.2,391.38
2018,6,28,18,15,510.5,58.0,3.55,16.2,178.5,400.27,329.91
2018,6,28,18,30,440.0,52.0,3.5,15.6,132.0,331.33,270.34
2018,6,28,18,45,335.0,42.5,3.4,15.0,92.5,246.4,195.88
2018,6,28,19,0,230.0,33.0,3.3,14.4,53.0,172.94,120.91
2018,6,28,19,15,127.5,19.5,3.3,14.25,29.5,89.14,0.0
2018,6,28,19,30,25.0,6.0,3.3,14.1,6.0,14.94,0.0
2018,6,28,19,45,12.5,3.0,3.35,13.9,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,29,4,45,42.0,6.0,2.05,13.05,7.0,0.0,0.0
2018,6,29,5,0,84.0,12.0,2.2,13.3,14.0,11.44,0.0
2018,6,29,5,15,208.5,24.0,2.25,13.9,43.5,19.77,3.81
2018,6,29,5,30,333.0,36.0,2.3,14.5,73.0,28.96,18.77
2018,6,29,5,45,423.0,44.0,2.35,15.15,115.0,33.85,23.96
2018,6,29,6,0,513.0,52.0,2.4,15.8,157.0,38.57,28.47
2018,6,29,6,15,572.5,57.5,2.35,16.5,205.0,40.93,30.7
2018,6,29,6,30,632.0,63.0,2.3,17.2,253.0,43.21,32.7
2018,6,29,6,45,674.0,67.0,2.3,17.9,303.0,48.68,37.39
2018,6,29,7,0,716.0,71.0,2.3,18.6,353.0,49.81,38.18
2018,6,29,7,15,745.5,74.5,2.3,19.4,404.0,71.72,40.13
2018,6,29,7,30,775.0,78.0,2.3,20.2,455.0,114.82,60.07
2018,6,29,7,45,798.0,80.5,2.35,21.05,504.5,159.73,90.26
2018,6,29,8,0,821.0,83.0,2.4,21.9,554.0,207.28,127.57
2018,6,29,8,15,838.0,85.5,2.45,22.8,601.0,262.84,173.79
2018,6,29,8,30,855.0,88.0,2.5,23.7,648.0,312.94,216.45
2018,6,29,8,45,868.0,90.0,2.6,24.55,691.5,362.78,258.9
2018,6,29,9,0,881.0,92.0,2.7,25.4,735.0,413.46,301.19
2018,6,29,9,15,889.0,95.0,2.8,26.15,773.5,463.49,342.06
2018,6,29,9,30,897.0,98.0,2.9,26.9,812.0,513.5,381.69
2018,6,29,9,45,901.5,101.5,3.05,27.65,845.0,561.89,419.06
2018,6,29,10,0,906.0,105.0,3.2,28.4,878.0,609.56,454.79
2018,6,29,10,15,912.0,106.5,3.25,29.0,905.5,655.56,488.33
2018,6,29,10,30,918.0,108.0,3.3,29.6,933.0,700.58,520.25
2018,6,29,10,45,922.0,108.5,3.35,30.15,953.5,742.17,548.99
2018,6,29,11,0,926.0,109.0,3.4,30.7,974.0,782.25,574.52
2018,6,29,11,15,928.5,109.5,3.5,31.2,987.5,819.51,598.23
2018,6,29,11,30,931.0,110.0,3.6,31.7,1001.0,854.84,620.49
2018,6,29,11,45,932.5,110.5,3.65,32.15,1008.0,887.29,640.56
2018,6,29,12,0,934.0,111.0,3.7,32.6,1015.0,917.51,659.06
2018,6,29,12,15,932.0,112.0,3.8,32.7,1013.5,942.74,675.5
2018,6,29,12,30,930.0,113.0,3.9,32.8,1012.0,965.35,690.31
2018,6,29,12,45,926.0,114.5,4.0,32.95,1003.0,983.85,702.4
2018,6,29,13,0,922.0,116.0,4.1,33.1,994.0,999.46,712.74
2018,6,29,13,15,919.0,115.0,4.15,33.05,978.5,1010.62,720.63
2018,6,29,13,30,916.0,114.0,4.2,33.0,963.0,1018.73,726.71
2018,6,29,13,45,911.5,112.5,4.25,32.9,940.0,1021.76,729.83
2018,6,29,14,0,907.0,111.0,4.3,32.8,917.0,1021.67,731.11
2018,6,29,14,15,901.0,109.5,4.3,32.6,888.0,1017.0,729.6
2018,6,29,14,30,895.0,108.0,4.3,32.4,859.0,1009.29,726.27
2018,6,29,14,45,887.5,105.0,4.3,32.2,824.0,995.48,719.1
2018,6,29,15,0,880.0,102.0,4.3,32.0,789.0,978.76,710.15
2018,6,29,15,15,869.0,100.0,4.3,32.0,749.0,957.0,697.37
2018,6,29,15,30,858.0,98.0,4.3,32.0,709.0,932.71,682.96
2018,6,29,15,45,845.5,95.5,4.2,31.25,665.5,904.08,667.18
2018,6,29,16,0,833.0,93.0,4.1,30.5,622.0,873.31,649.83
2018,6,29,16,15,817.5,89.0,4.0,29.95,575.0,843.67,632.56
2018,6,29,16,30,802.0,85.0,3.9,29.4,528.0,804.68,608.58
2018,6,29,16,45,779.5,81.5,3.8,28.8,478.5,759.1,579.72
2018,6,29,17,0,757.0,78.0,3.7,28.2,429.0,712.76,549.73
2018,6,29,17,15,726.0,74.0,3.5,27.35,378.5,658.87,513.66
2018,6,29,17,30,695.0,70.0,3.3,26.5,328.0,605.38,476.82
2018,6,29,17,45,652.0,65.0,3.15,25.65,278.0,546.91,434.57
2018,6,29,18,0,609.0,60.0,3.0,24.8,228.0,487.2,388.64
2018,6,29,18,15,545.0,53.5,2.75,23.75,181.0,415.45,331.38
2018,6,29,18,30,481.0,47.0,2.5,22.7,134.0,348.37,275.53
2018,6,29,18,45,382.5,38.5,2.2,21.65,94.5,266.44,205.8
2018,6,29,19,0,284.0,30.0,1.9,20.6,55.0,193.36,131.87
2018,6,29,19,15,161.0,18.0,2.05,20.05,30.5,100.8,0.0
2018,6,29,19,30,38.0,6.0,2.2,19.5,6.0,19.73,0.0
2018,6,29,19,45,19.0,3.0,2.3,18.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,30,4,45,55.0,6.0,1.55,14.2,7.0,0.0,0.0
2018,6,30,5,0,110.0,12.0,1.7,14.6,14.0,11.44,0.0
2018,6,30,5,15,246.5,22.5,1.8,15.25,44.5,18.37,2.46
2018,6,30,5,30,383.0,33.0,1.9,15.9,75.0,26.19,16.29
2018,6,30,5,45,471.0,39.5,2.0,16.55,117.5,29.92,20.39
2018,6,30,6,0,559.0,46.0,2.1,17.2,160.0,33.57,23.92
2018,6,30,6,15,616.0,51.5,2.0,18.2,209.0,39.65,29.35
2018,6,30,6,30,673.0,57.0,1.9,19.2,258.0,42.47,31.77
2018,6,30,6,45,713.0,60.5,1.8,20.25,309.0,43.48,32.49
2018,6,30,7,0,753.0,64.0,1.7,21.3,360.0,44.47,33.13
2018,6,30,7,15,780.5,67.5,1.6,22.55,411.5,66.36,35.11
2018,6,30,7,30,808.0,71.0,1.5,23.8,463.0,110.99,55.08
2018,6,30,7,45,829.0,73.0,1.4,25.1,512.5,164.11,90.81
2018,6,30,8,0,850.0,75.0,1.3,26.4,562.0,212.31,127.46
2018,6,30,8,15,865.5,78.0,1.4,27.45,609.5,262.21,168.27
2018,6,30,8,30,881.0,81.0,1.5,28.5,657.0,313.61,210.91
2018,6,30,8,45,893.0,82.5,1.6,29.5,700.5,363.96,252.6
2018,6,30,9,0,905.0,84.0,1.7,30.5,744.0,415.04,293.95
2018,6,30,9,15,913.0,86.0,1.85,31.35,782.0,465.37,333.94
2018,6,30,9,30,921.0,88.0,2.0,32.2,820.0,515.66,372.67
2018,6,30,9,45,927.0,90.0,2.1,33.1,853.5,564.66,409.02
2018,6,30,10,0,933.0,92.0,2.2,34.0,887.0,613.04,443.72
2018,6,30,10,15,938.0,93.5,2.35,34.55,914.5,659.54,476.98
2018,6,30,10,30,943.0,95.0,2.5,35.1,942.0,704.94,508.64
2018,6,30,10,45,946.0,96.0,2.6,35.7,962.5,747.22,536.59
2018,6,30,11,0,949.0,97.0,2.7,36.3,983.0,787.86,561.71
2018,6,30,11,15,950.5,97.5,2.8,36.5,996.0,825.1,585.34
2018,6,30,11,30,952.0,98.0,2.9,36.7,1009.0,860.29,607.54
2018,6,30,11,45,952.5,99.0,3.0,36.95,1015.5,892.93,627.89
2018,6,30,12,0,953.0,100.0,3.1,37.2,1022.0,923.23,646.7
2018,6,30,12,15,950.0,101.5,3.2,37.2,1020.0,948.42,662.99
2018,6,30,12,30,947.0,103.0,3.3,37.2,1018.0,970.91,677.65
2018,6,30,12,45,941.0,105.5,3.4,37.2,1008.5,988.74,689.49
2018,6,30,13,0,935.0,108.0,3.5,37.2,999.0,1003.61,699.59
2018,6,30,13,15,931.5,107.5,3.55,37.05,983.0,1014.86,707.68
2018,6,30,13,30,928.0,107.0,3.6,36.9,967.0,1023.04,713.99
2018,6,30,13,45,922.5,107.0,3.65,36.8,944.5,1026.65,717.46
2018,6,30,14,0,917.0,107.0,3.7,36.7,922.0,1027.15,719.14
2018,6,30,14,15,910.0,106.5,3.75,36.45,893.0,1022.55,718.21
2018,6,30,14,30,903.0,106.0,3.8,36.2,864.0,1014.9,715.51
2018,6,30,14,45,894.0,104.0,3.8,35.95,828.5,1000.67,708.44
2018,6,30,15,0,885.0,102.0,3.8,35.7,793.0,983.57,699.64
2018,6,30,15,15,874.0,100.5,3.8,35.7,753.0,962.35,687.54
2018,6,30,15,30,863.0,99.0,3.8,35.7,713.0,938.59,673.85
2018,6,30,15,45,846.5,97.5,3.85,34.85,668.0,907.35,657.82
2018,6,30,16,0,830.0,96.0,3.9,34.0,623.0,881.93,645.45
2018,6,30,16,15,810.0,93.5,3.95,33.3,575.0,842.56,623.01
2018,6,30,16,30,790.0,91.0,4.0,32.6,527.0,801.78,599.22
2018,6,30,16,45,766.0,87.0,4.0,31.85,477.0,754.73,570.39
2018,6,30,17,0,742.0,83.0,4.0,31.1,427.0,707.03,540.38
2018,6,30,17,15,709.0,78.5,3.9,30.05,376.0,651.51,504.11
2018,6,30,17,30,676.0,74.0,3.8,29.0,325.0,600.36,469.85
2018,6,30,17,45,630.5,68.5,3.7,27.9,275.0,536.9,424.31
2018,6,30,18,0,585.0,63.0,3.6,26.8,225.0,475.77,377.91
2018,6,30,18,15,517.0,56.5,3.4,25.7,178.5,402.57,319.8
2018,6,30,18,30,449.0,50.0,3.2,24.6,132.0,334.29,263.31
2018,6,30,18,45,349.5,40.5,3.0,23.55,92.5,251.92,193.67
2018,6,30,19,0,250.0,31.0,2.8,22.5,53.0,178.54,120.86
2018,6,30,19,15,140.5,18.0,2.8,21.95,29.0,92.31,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.4,5.0,16.2,0.0
2018,6,30,19,45,15.5,2.5,2.75,20.85,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.4,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.6,11.0,9.53,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.2,37.0,18.16,1.62
2018,7,1,5,30,244.0,36.0,3.4,16.8,63.0,27.98,17.62
2018,7,1,5,45,323.0,48.0,3.45,17.35,102.5,36.6,26.05
2018,7,1,6,0,402.0,60.0,3.5,17.9,142.0,45.7,34.41
2018,7,1,6,15,460.0,70.0,3.5,18.55,188.0,51.51,39.67
2018,7,1,6,30,518.0,80.0,3.5,19.2,234.0,56.96,44.44
2018,7,1,6,45,561.0,87.5,3.45,19.85,283.0,59.96,46.91
2018,7,1,7,0,604.0,95.0,3.4,20.5,332.0,62.74,49.08
2018,7,1,7,15,636.5,101.0,3.35,21.2,381.5,81.42,50.77
2018,7,1,7,30,669.0,107.0,3.3,21.9,431.0,121.49,69.44
2018,7,1,7,45,694.5,112.5,3.25,22.65,480.0,164.04,97.71
2018,7,1,8,0,720.0,118.0,3.2,23.4,529.0,209.52,132.75
2018,7,1,8,15,739.5,122.0,3.2,24.15,575.5,255.29,170.58
2018,7,1,8,30,759.0,126.0,3.2,24.9,622.0,308.3,214.77
2018,7,1,8,45,775.0,129.0,3.2,25.6,665.0,355.61,254.62
2018,7,1,9,0,791.0,132.0,3.2,26.3,708.0,404.27,294.84
2018,7,1,9,15,808.0,133.0,3.25,26.95,748.5,452.85,334.2
2018,7,1,9,30,825.0,134.0,3.3,27.6,789.0,502.44,373.27
2018,7,1,9,45,841.0,132.0,3.35,28.2,824.5,549.78,409.8
2018,7,1,10,0,857.0,130.0,3.4,28.8,860.0,600.64,447.75
2018,7,1,10,15,865.0,131.5,3.45,29.25,888.5,645.97,481.06
2018,7,1,10,30,873.0,133.0,3.5,29.7,917.0,690.57,513.05
2018,7,1,10,45,878.5,133.5,3.6,30.15,938.0,731.68,542.08
2018,7,1,11,0,884.0,134.0,3.7,30.6,959.0,771.5,568.82
2018,7,1,11,15,887.5,135.0,3.75,30.9,973.5,808.75,592.95
2018,7,1,11,30,891.0,136.0,3.8,31.2,988.0,844.29,615.76
2018,7,1,11,45,893.0,135.5,3.9,31.45,994.5,875.39,635.86
2018,7,1,12,0,895.0,135.0,4.0,31.7,1001.0,904.4,654.54
2018,7,1,12,15,892.5,136.5,4.05,31.8,999.5,929.03,670.48
2018,7,1,12,30,890.0,138.0,4.1,31.9,998.0,951.16,684.84
2018,7,1,12,45,885.0,139.5,4.15,31.95,988.5,968.37,696.19
2018,7,1,13,0,880.0,141.0,4.2,32.0,979.0,982.79,705.85
2018,7,1,13,15,876.5,140.0,4.25,31.8,963.5,993.39,713.87
2018,7,1,13,30,873.0,139.0,4.3,31.6,948.0,1001.06,720.14
2018,7,1,13,45,867.5,138.0,4.35,31.4,925.5,1003.79,723.37
2018,7,1,14,0,862.0,137.0,4.4,31.2,903.0,1003.55,724.81
2018,7,1,14,15,855.0,135.5,4.35,30.85,874.5,998.35,723.06
