Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,990.23,719.55
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,984.66,718.1
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,967.45,709.06
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,944.7,695.45
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,919.52,680.25
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,888.5,662.85
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,855.45,643.9
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,816.47,620.01
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,780.25,597.74
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,733.74,567.86
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,686.71,536.94
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,631.23,499.11
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,576.51,460.48
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,512.16,412.12
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,450.25,363.76
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,377.94,305.26
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,310.35,248.4
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,229.99,179.43
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,160.98,110.18
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,82.72,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,13.62,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,5.72,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,16.74,0.31
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,27.94,17.61
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,41.42,30.31
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,54.47,42.18
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,69.39,55.45
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,88.28,71.89
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,95.32,77.76
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,106.51,87.03
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,126.97,94.71
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,158.58,113.73
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,192.18,137.65
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,226.6,163.91
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,262.26,190.85
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,301.21,220.81
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,340.4,251.02
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,376.37,278.8
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,427.24,317.25
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,484.41,360.23
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,527.9,392.47
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,568.38,421.63
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,608.5,450.59
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,648.9,479.19
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,683.56,503.26
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,720.25,528.27
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,753.35,551.03
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,785.75,573.06
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,815.16,592.88
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,843.45,611.8
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,866.41,627.43
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,887.66,641.93
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,902.35,651.88
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,914.83,660.44
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,922.06,666.52
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,926.82,671.08
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,924.67,671.06
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,919.98,669.49
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,909.33,664.58
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,894.09,656.72
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,875.15,646.7
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,854.2,635.23
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,826.32,617.37
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,796.81,598.32
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,760.77,577.34
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,723.57,555.08
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,681.43,527.54
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,638.67,499.02
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,588.98,464.72
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,539.41,429.67
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,484.34,389.56
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,417.86,339.57
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,360.42,294.75
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,305.09,250.16
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,245.21,200.31
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,188.31,151.69
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,133.02,103.44
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,80.22,53.08
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,32.05,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,5.23,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,10.48,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,19.88,0.4
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,30.5,19.73
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,38.8,28.15
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,45.06,34.14
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,49.16,37.99
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,53.05,41.47
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,55.85,43.85
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,58.45,45.96
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,74.9,46.21
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,116.47,64.5
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,165.51,97.58
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,211.92,133.6
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,259.35,173.48
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,308.95,216.14
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,358.41,258.8
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,414.98,306.11
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,464.88,347.7
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,514.77,388.14
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,562.61,425.72
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,609.73,461.61
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,655.6,496.04
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,700.64,529.03
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,743.13,559.49
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,784.35,587.25
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,821.8,612.32
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,857.44,636.02
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,890.29,657.51
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,921.01,677.49
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,945.97,694.15
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,968.31,709.14
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,986.06,720.75
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,1000.94,730.56
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,1012.86,739.13
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,1021.78,745.88
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,1025.16,748.99
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,1025.43,750.22
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,1020.16,748.11
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,1011.85,744.16
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,998.02,736.38
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,981.32,726.8
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,959.12,713.48
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,942.8,704.21
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,912.56,686.41
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,880.17,667.08
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,841.83,643.28
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,801.98,618.11
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,754.86,587.3
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,711.1,558.33
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,655.25,519.91
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,600.07,480.9
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,535.47,432.36
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,473.19,383.43
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,399.48,323.47
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,330.57,265.16
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,248.16,194.02
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,177.03,121.16
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,72.94,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,14.73,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,8.58,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,18.65,0.0
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,29.72,19.04
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,37.95,27.43
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,44.23,33.45
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,47.94,36.94
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,51.48,40.1
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,52.78,41.14
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,54.01,42.04
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,69.94,42.6
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,117.55,65.53
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,161.05,93.95
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,207.55,130.09
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,255.16,170.19
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,304.83,213.02
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,360.2,260.24
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,410.34,302.76
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,459.74,343.82
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,509.3,383.78
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,557.14,421.34
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,604.39,457.3
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,649.86,491.51
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,694.53,524.33
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,736.66,554.55
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,777.52,581.75
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,815.5,607.04
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,851.67,630.96
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,883.67,652.09
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,913.51,671.74
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,940.29,689.33
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,964.52,705.26
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,983.68,717.91
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,999.98,728.77
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,1013.31,737.79
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,1023.6,744.95
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,1027.81,748.26
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,1028.84,749.69
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,1025.76,749.03
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,1019.57,746.49
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,1007.31,739.64
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,992.09,730.97
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,970.08,717.9
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,945.44,703.12
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,917.63,687.69
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,887.63,670.63
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,850.6,648.11
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,819.15,629.25
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,773.41,600.05
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,726.83,569.65
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,673.37,533.51
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,620.15,496.46
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,557.97,451.08
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,501.63,406.8
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,430.03,348.58
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,362.96,291.6
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,279.77,219.4
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,205.57,141.18
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,90.53,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,22.33,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,5.72,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,11.7,0.0
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,18.08,9.36
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,20.93,12.64
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,23.28,14.96
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,35.69,26.08
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,45.53,34.79
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,67.85,54.3
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,88.81,72.25
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,113.2,88.39
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,138.57,108.01
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,162.68,121.01
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,204.92,148.3
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,231.8,158.5
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,307.77,210.96
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,358.76,253.96
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,410.57,296.61
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,461.32,337.07
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,512.17,375.98
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,561.47,412.46
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,610.26,447.11
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,657.26,479.77
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,703.14,510.58
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,745.37,538.05
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,785.98,562.44
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,824.93,586.49
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,861.88,609.07
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,894.54,628.93
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,924.83,647.25
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,949.69,663.29
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,971.72,677.63
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,989.46,689.37
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,1004.18,699.32
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,1015.71,708.11
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,1024.13,715.08
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,1027.91,718.65
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,1028.51,720.4
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,1022.95,719.17
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,1014.27,716.12
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,1001.56,710.2
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,985.91,702.49
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,964.54,690.38
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,940.57,676.64
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,910.31,660.42
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,877.91,642.64
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,837.96,619.28
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,803.76,599.48
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,757.24,570.35
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,710.11,540.24
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,655.34,504.27
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,601.11,467.58
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,530.89,417.23
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,461.24,364.26
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,382.63,302.23
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,309.97,242.65
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,238.21,181.71
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,174.03,115.42
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,73.48,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,16.94,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,6.48,0.02
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,9.72,2.93
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,12.97,5.81
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,45.07,34.0
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,76.46,61.1
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,82.14,62.51
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,87.72,66.76
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,88.09,66.71
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,88.32,66.55
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,112.12,85.11
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,135.93,103.33
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,147.19,111.44
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,158.68,119.69
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,228.26,171.59
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,309.05,231.29
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,399.38,297.15
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,496.48,366.51
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,568.61,418.75
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,659.95,483.59
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,703.86,512.55
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,747.75,539.83
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,784.92,563.23
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,820.38,585.37
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,852.26,605.04
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,882.07,623.32
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,894.58,631.31
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,909.76,641.2
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,930.93,655.41
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,956.6,672.47
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,965.69,679.18
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,971.88,684.29
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,984.0,693.44
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,992.76,700.55
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,991.87,702.11
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,987.78,701.82
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,942.93,675.06
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,894.5,645.84
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,888.08,643.22
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,872.96,634.67
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,871.96,638.11
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,857.59,632.59
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,821.26,611.05
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,790.5,593.19
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,735.88,558.5
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,681.61,523.26
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,594.56,462.9
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,509.28,400.58
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,446.8,353.94
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,382.22,303.98
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,322.99,256.26
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,267.59,209.91
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,209.57,159.81
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,156.73,103.16
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,68.84,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,21.36,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,8.58,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,15.92,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,23.86,13.65
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,31.66,21.52
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,38.96,28.28
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,40.47,29.76
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,42.07,31.15
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,48.29,36.42
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,54.05,41.17
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,63.07,38.35
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,99.84,48.73
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,152.94,83.37
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,201.19,119.89
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,249.94,160.1
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,300.34,202.79
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,350.35,245.32
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,401.17,287.76
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,451.36,328.99
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,501.67,369.18
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,551.04,407.4
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,599.89,444.1
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,645.81,477.91
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,690.29,509.8
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,733.52,540.0
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,775.63,567.18
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,814.29,591.88
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,851.0,615.08
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,883.85,635.71
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,914.4,654.75
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,936.0,668.08
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,954.41,679.43
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,974.52,692.23
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,991.8,703.28
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,995.0,706.03
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,994.89,706.9
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,990.67,705.27
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,975.27,696.57
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,967.8,693.85
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,957.51,689.32
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,936.22,678.06
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,907.15,661.63
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,920.59,672.1
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,925.16,676.56
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,890.43,657.84
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,861.85,643.22
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,832.97,626.91
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,801.46,608.54
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,757.66,581.43
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,713.01,553.08
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,660.19,518.12
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,607.59,482.17
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,547.65,438.98
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,489.42,393.8
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,424.16,340.84
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,359.6,286.24
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,279.73,217.05
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,207.92,139.26
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,92.57,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,23.78,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,8.58,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,16.0,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,23.94,13.78
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,28.66,19.16
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,33.19,23.53
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,35.82,26.01
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,42.04,31.5
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,43.44,32.63
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,44.81,33.64
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,56.51,33.77
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,100.04,50.32
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,145.67,79.19
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,200.92,121.75
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,249.3,162.06
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,299.22,204.8
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,349.09,247.71
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,399.7,290.5
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,449.38,331.66
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,498.98,371.56
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,547.44,409.46
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,595.2,445.7
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,641.48,480.34
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,686.87,513.48
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,729.48,543.9
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,770.63,571.1
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,808.45,596.07
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,844.44,619.67
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,877.66,641.06
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,908.69,660.91
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,934.76,677.71
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,958.21,692.84
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,977.11,704.89
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,993.09,715.14
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,1005.57,723.37
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,1015.0,729.75
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,1017.82,732.14
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,1017.47,732.66
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,1013.02,731.27
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,1005.49,728.02
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,992.98,721.49
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,977.57,713.18
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,956.5,700.77
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,932.86,686.71
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,902.76,670.59
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,870.49,652.8
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,840.79,635.87
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,802.0,612.29
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,757.34,583.92
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,711.85,554.34
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,658.1,518.49
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,604.67,481.69
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,543.66,437.3
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,488.55,394.22
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,417.13,336.41
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,350.27,279.87
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,270.46,210.55
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,198.36,132.31
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,86.73,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.77,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,7.63,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,16.08,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,24.99,14.5
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,29.18,19.59
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,33.25,23.58
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,35.88,26.06
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,42.1,31.54
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,44.33,33.39
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,46.46,35.05
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,55.91,34.19
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,98.66,49.52
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,144.17,77.98
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,199.21,120.12
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,247.79,160.33
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,297.87,202.91
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,348.03,245.6
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,398.93,288.06
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,448.54,328.58
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,498.24,367.93
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,546.98,405.37
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,595.19,441.22
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,640.94,474.31
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,685.63,505.7
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,727.19,534.09
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,767.2,559.15
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,804.44,582.1
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,839.71,603.51
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,872.05,622.95
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,902.11,640.78
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,927.51,656.59
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,950.32,670.79
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,969.54,683.03
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,985.89,693.56
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,998.31,702.42
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,1007.7,709.51
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,1011.48,713.34
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,1012.13,715.34
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,1008.74,715.35
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,1002.3,713.54
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,990.83,708.48
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,976.47,701.64
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,954.8,689.0
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,930.52,674.7
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,902.29,660.77
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,871.82,645.31
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,835.89,624.31
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,805.41,606.79
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,761.89,580.01
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,717.47,551.97
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,664.07,516.69
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,610.9,480.62
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,549.81,437.12
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,490.49,391.59
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,424.74,338.51
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,359.93,284.01
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,279.04,214.49
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,205.67,134.47
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,91.13,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.77,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,7.63,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,15.19,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,23.2,12.81
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,27.06,17.63
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,33.69,23.8
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,36.28,26.25
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,38.82,28.49
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,40.39,29.76
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,41.91,30.91
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,50.36,30.16
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,101.82,51.28
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,148.35,79.7
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,197.15,116.36
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,246.35,156.91
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,297.04,199.93
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,347.95,243.24
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,399.64,286.4
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,451.07,328.27
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,502.23,368.56
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,551.64,406.28
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,600.17,442.08
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,647.34,476.05
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,693.61,508.38
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,737.06,537.8
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,779.02,563.79
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,817.34,588.4
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,853.71,611.59
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,886.69,632.19
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,917.36,651.23
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,943.87,668.69
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,967.73,684.53
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,987.44,697.82
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,1004.21,709.37
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,1016.45,718.92
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,1025.58,726.65
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,1030.04,731.12
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,1031.31,733.73
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,1027.95,733.98
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,1021.46,732.37
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,1008.77,726.87
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,993.07,719.51
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,972.15,707.34
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,948.55,693.47
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,919.06,679.09
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,887.34,662.96
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,850.63,641.79
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,812.18,619.05
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,774.25,596.4
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,728.24,567.3
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,675.25,532.22
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,622.43,496.08
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,560.93,452.05
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,501.18,405.85
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,433.47,350.61
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,366.77,293.82
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,285.5,222.7
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,211.13,138.86
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,94.01,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.77,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,7.63,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,14.77,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,22.32,12.06
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,27.12,17.78
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,31.74,22.23
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,48.05,36.76
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,62.46,49.45
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,61.04,48.08
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,57.41,44.72
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,58.68,45.54
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,93.47,45.49
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,146.85,79.44
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,195.35,115.89
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,244.57,156.54
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,295.34,199.69
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,346.39,243.18
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,398.26,286.5
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,449.53,328.1
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,500.57,368.08
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,549.57,405.37
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,597.57,440.64
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,644.57,474.35
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,690.58,506.34
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,733.18,535.41
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,774.24,561.12
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,812.53,584.73
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,848.83,606.81
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,881.29,626.67
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,911.42,644.96
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,938.26,661.29
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,962.49,675.97
