Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,8.58,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,14.23,0.0
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,26.16,15.44
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,37.61,26.87
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,42.89,31.98
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,52.25,40.38
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,70.23,56.11
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,92.45,75.18
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,112.24,91.79
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,136.45,105.93
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,158.14,118.26
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,188.26,136.69
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,209.83,143.81
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,257.8,174.68
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,304.47,212.88
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,360.46,258.29
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,408.61,297.83
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,457.09,336.49
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,504.58,373.3
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,551.56,408.5
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,596.91,442.04
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,641.96,474.45
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,680.91,501.62
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,717.6,526.56
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,754.02,551.29
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,788.94,574.55
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,827.03,599.32
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,864.19,623.08
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,889.31,639.35
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,911.95,654.12
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,928.86,665.56
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,942.95,675.31
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,955.0,684.25
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,964.18,691.47
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,966.48,693.94
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,965.78,694.65
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,959.15,692.69
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,949.59,688.96
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,935.19,681.69
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,918.04,672.7
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,898.4,661.15
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,871.28,644.62
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,840.18,628.5
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,807.11,610.72
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,767.33,587.11
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,726.13,561.97
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,677.52,530.57
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,628.54,498.02
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,571.36,457.93
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,515.21,416.53
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,449.28,365.61
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,386.13,314.68
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,309.46,250.3
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,242.74,191.69
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,165.78,115.94
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,63.81,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,29.44,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,9.05,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,15.78,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,24.1,13.55
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,31.91,21.91
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,35.48,25.48
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,39.89,29.54
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,63.45,50.19
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,96.22,78.42
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,116.19,95.16
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,140.97,109.42
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,148.85,108.72
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,184.35,129.46
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,200.51,132.39
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,251.31,166.12
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,299.72,206.68
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,357.39,254.22
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,407.57,295.99
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,458.24,337.03
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,507.59,375.81
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,556.77,413.21
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,603.84,448.97
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,650.07,483.24
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,693.94,514.88
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,736.42,544.77
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,775.42,571.0
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,812.54,595.85
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,846.83,618.72
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,878.91,640.08
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,905.6,658.41
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,929.65,675.08
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,949.11,688.56
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,965.66,700.26
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,978.64,710.04
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,988.56,717.97
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,992.89,721.97
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,994.05,724.07
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,990.1,723.56
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,983.02,721.14
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,970.88,715.2
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,955.76,707.4
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,933.06,693.76
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,907.77,678.42
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,885.38,668.22
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,853.01,650.89
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,813.55,627.01
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,772.54,601.6
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,724.2,570.24
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,675.3,537.65
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,620.56,499.86
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,563.67,458.86
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,495.45,405.75
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,430.34,352.69
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,349.69,284.22
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,275.53,218.5
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,185.36,127.91
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,73.07,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,8.58,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,14.89,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,23.75,13.12
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,32.06,22.11
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,36.73,26.71
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,41.2,30.89
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,42.97,32.5
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,44.7,33.93
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,50.67,39.0
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,60.36,38.67
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,103.84,54.26
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,150.72,83.88
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,199.69,121.94
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,257.67,170.33
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,308.39,214.32
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,360.29,259.21
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,411.92,303.39
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,463.69,346.54
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,513.91,387.39
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,563.49,426.52
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,611.42,463.51
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,658.55,498.9
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,703.06,531.56
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,746.29,562.34
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,786.38,589.08
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,824.6,614.3
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,858.26,636.24
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,889.59,656.51
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,918.17,675.39
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,944.09,692.5
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,964.01,705.97
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,980.92,717.58
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,994.13,727.31
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,1004.19,735.13
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,1010.08,740.36
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,1012.74,743.63
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,1008.65,743.04
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,1001.32,740.48
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,988.8,734.44
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,973.18,726.44
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,951.57,713.47
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,927.3,698.74
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,897.12,682.75
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,864.58,664.88
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,827.47,642.29
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,795.71,623.18
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,748.1,591.95
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,699.7,559.41
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,642.0,518.9
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,584.99,477.45
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,517.2,424.69
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,456.74,374.58
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,373.82,303.91
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,297.68,235.87
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,199.03,134.1
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,81.71,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,6.2,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,12.39,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,25.87,14.49
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,40.22,29.08
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,55.9,43.45
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,71.04,57.07
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,84.9,69.27
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,98.22,80.67
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,110.3,90.73
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,125.81,103.51
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,156.6,109.31
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,196.81,135.91
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,237.32,166.06
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,280.05,199.61
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,320.99,232.52
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,363.31,266.32
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,406.5,299.76
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,454.05,336.09
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,498.82,369.87
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,548.94,406.88
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,592.93,438.86
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,636.72,469.83
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,677.43,497.99
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,717.43,524.98
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,754.71,549.72
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,790.73,573.15
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,822.82,593.27
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,853.17,611.86
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,877.95,627.06
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,900.39,640.78
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,916.24,649.94
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,929.38,657.48
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,931.53,658.81
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,930.67,658.42
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,939.11,664.08
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,944.77,668.01
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,935.94,663.96
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,924.36,658.34
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,905.73,647.94
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,884.62,636.0
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,857.23,619.57
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,827.76,601.73
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,791.62,581.33
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,748.88,556.03
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,704.61,528.86
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,659.69,500.5
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,608.61,466.62
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,557.78,431.94
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,499.37,391.07
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,442.35,349.64
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,379.64,301.86
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,319.85,254.4
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,250.48,197.34
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,186.24,142.45
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,122.0,75.77
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,36.6,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,4.29,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,8.58,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,21.2,10.5
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,34.17,23.72
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,51.12,39.07
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,67.43,53.63
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,81.72,66.16
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,95.45,77.9
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,106.95,87.32
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,120.58,98.3
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,148.29,102.3
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,186.95,126.73
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,225.63,154.53
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,267.45,186.54
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,309.1,219.18
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,353.41,253.84
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,395.98,287.0
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,443.86,323.95
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,490.89,360.07
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,546.55,401.84
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,592.67,435.95
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,638.78,469.23
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,682.59,499.99
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,725.75,529.6
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,764.83,556.39
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,802.44,580.81
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,837.03,602.88
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,869.78,623.63
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,899.94,643.71
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,927.88,662.37
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,952.33,678.84
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,974.07,693.66
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,989.1,704.71
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,1001.02,713.95
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,1007.81,720.22
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,1011.36,724.57
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,1007.89,724.71
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,1001.21,722.94
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,987.49,716.82
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,970.75,708.82
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,947.66,695.1
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,921.89,679.65
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,890.59,663.15
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,864.72,650.17
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,823.7,625.15
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,781.31,598.79
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,729.98,565.43
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,678.29,530.97
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,619.07,490.26
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,557.76,445.89
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,482.56,387.9
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,411.29,330.54
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,327.09,260.47
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,249.85,193.19
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,157.32,95.22
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,50.16,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,15.25,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,24.79,12.84
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,36.34,25.55
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,44.63,33.41
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,53.81,41.75
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,57.34,44.92
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,60.71,47.76
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,63.02,49.56
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,67.5,53.16
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,109.25,62.77
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,154.65,90.43
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,201.84,126.03
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,251.31,166.55
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,306.94,213.14
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,358.18,256.22
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,408.67,298.24
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,459.4,339.32
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,508.22,377.96
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,556.36,414.89
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,602.77,449.87
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,648.55,483.46
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,691.21,513.97
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,732.6,542.87
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,771.01,569.34
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,807.72,594.0
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,839.34,614.42
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,868.77,633.33
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,900.39,652.68
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,930.12,670.65
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,951.2,683.23
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,975.94,698.25
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,988.22,705.93
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,997.4,711.82
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,1001.47,714.25
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,1002.34,714.79
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,997.61,713.33
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,989.74,710.01
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,976.34,703.07
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,959.98,694.33
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,944.76,686.0
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,918.72,670.59
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,886.02,652.64
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,851.23,633.04
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,807.98,606.8
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,763.45,579.21
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,715.21,548.66
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,662.75,514.18
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,599.07,470.39
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,536.98,425.15
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,462.74,368.41
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,392.3,312.23
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,305.7,241.16
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,227.22,173.69
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,139.8,78.48
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,39.3,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,4.77,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,15.19,5.45
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,25.61,16.44
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,45.4,34.3
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,62.77,49.93
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,82.25,67.16
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,100.99,83.39
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,118.73,98.27
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,128.54,106.04
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,162.26,119.81
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,198.78,144.2
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,235.58,170.69
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,274.74,199.99
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,313.61,229.39
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,354.35,259.96
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,394.08,289.64
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,435.31,319.85
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,474.1,347.69
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,513.95,375.63
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,546.62,398.75
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,584.59,425.04
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,618.74,448.34
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,652.92,471.26
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,684.51,492.26
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,715.78,512.78
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,742.26,530.16
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,767.94,546.87
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,803.55,571.33
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,839.11,595.55
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,877.15,621.91
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,915.34,647.94
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,929.67,657.68
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,941.38,666.02
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,947.68,670.75
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,951.01,673.75
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,946.42,672.52
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,938.88,669.56
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,927.33,663.85
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,912.89,656.37
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,886.44,640.55
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,857.73,623.27
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,825.81,605.88
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,791.9,586.87
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,750.77,561.77
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,708.43,535.38
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,654.19,499.9
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,600.08,462.99
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,528.26,412.07
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,464.88,365.5
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,388.39,307.08
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,316.95,250.35
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,238.42,186.19
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,166.39,124.98
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,89.01,43.64
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,19.27,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,6.67,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,18.4,7.31
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,30.3,20.31
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,47.77,36.18
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,64.54,51.25
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,80.98,65.78
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,96.74,79.42
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,109.86,90.35
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,122.39,100.53
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,156.86,112.38
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,195.47,136.89
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,234.18,164.89
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,268.77,191.52
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,310.03,224.29
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,353.51,258.82
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,395.8,292.54
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,438.37,325.71
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,476.94,355.07
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,514.76,383.01
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,555.45,412.88
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,596.62,442.48
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,632.26,467.52
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,667.66,491.94
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,700.17,514.94
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,732.09,537.3
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,760.25,557.06
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,787.39,576.02
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,812.69,593.89
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,836.82,610.93
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,857.0,625.47
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,875.42,638.9
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,884.36,645.74
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,890.98,651.17
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,892.67,653.37
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,891.91,654.07
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,883.37,649.99
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,872.4,644.41
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,855.43,635.01
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,836.16,624.09
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,807.16,605.48
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,776.48,585.63
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,742.36,564.99
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,706.74,542.94
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,667.27,517.11
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,626.74,490.01
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,576.84,455.45
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,526.97,419.98
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,468.05,376.48
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,410.53,332.58
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,347.72,282.67
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,287.75,233.21
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,209.08,167.07
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,145.29,110.84
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,86.13,37.71
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,22.66,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,10.48,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,21.54,8.91
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,33.38,22.84
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,48.16,36.41
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,62.41,49.24
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,75.72,60.96
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,88.48,71.89
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,103.01,84.08
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,116.86,95.4
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,143.0,103.76
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,175.91,123.88
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,201.86,136.71
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,248.96,168.76
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,294.32,203.98
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,347.92,246.36
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,398.2,287.7
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,447.24,326.7
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,495.4,363.69
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,541.2,397.52
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,586.02,429.91
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,631.05,461.49
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,673.89,490.88
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,716.31,519.24
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,754.81,544.85
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,792.12,569.21
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,823.52,589.37
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,854.06,608.0
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,877.56,622.54
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,902.35,637.96
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,917.9,647.52
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,930.61,655.43
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,941.71,663.12
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,950.01,669.17
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,953.45,672.16
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,953.97,673.46
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,947.24,671.02
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,937.62,666.88
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,922.13,659.08
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,903.93,649.58
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,876.84,633.46
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,847.55,615.89
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,813.03,597.72
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,776.74,577.89
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,733.51,552.06
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,689.22,524.85
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,635.88,489.78
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,578.24,450.49
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,516.38,406.77
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,456.44,362.69
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,387.0,309.19
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,321.48,256.51
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,246.93,194.35
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,178.8,134.45
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,106.04,38.23
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,25.89,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,9.53,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,20.41,7.5
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,32.44,22.04
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,46.01,34.6
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,57.44,44.98
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,76.24,61.53
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,95.89,78.45
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,115.5,94.79
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,134.55,110.23
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,151.99,113.72
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,177.29,127.88
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,201.12,137.05
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,250.08,168.28
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,296.17,204.7
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,346.7,244.79
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,395.11,283.47
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,444.47,321.75
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,492.08,357.53
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,539.81,392.11
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,585.65,424.87
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,631.36,456.57
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,674.58,485.42
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,717.97,513.52
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,755.74,538.48
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,792.18,562.16
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,825.41,582.81
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,856.87,601.58
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,882.13,617.8
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,904.83,632.47
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,920.35,642.3
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,938.0,653.59
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,948.42,661.13
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,955.96,667.03
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,958.16,669.72
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,957.4,670.72
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,949.78,667.87
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,939.28,663.33
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,922.58,655.06
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,903.24,645.15
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,876.12,629.08
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,846.76,611.54
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,810.69,591.52
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,772.95,570.05
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,726.93,542.09
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,680.04,512.62
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,621.36,473.79
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,568.49,437.82
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,507.41,394.72
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,448.3,351.43
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,379.19,298.59
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,313.93,246.63
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,239.54,185.63
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,171.24,126.18
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,98.57,24.11
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,21.12,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
