Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,12.39,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,20.53,6.65
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,31.29,20.8
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,38.19,27.51
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,44.73,33.53
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,49.56,37.83
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,54.1,41.69
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,56.71,43.69
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,59.12,45.42
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,94.61,53.1
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,140.1,78.5
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,187.2,112.4
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,242.08,155.97
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,290.68,196.3
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,340.85,237.98
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,391.78,279.95
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,442.7,320.76
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,490.88,358.39
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,538.18,394.11
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,584.15,428.26
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,629.68,461.18
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,673.29,491.9
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,715.89,521.21
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,754.31,547.73
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,791.09,571.89
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,824.47,593.01
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,855.76,612.67
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,881.5,628.53
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,904.64,642.72
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,923.33,653.64
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,939.14,662.79
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,949.94,670.12
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,957.73,675.69
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,959.56,677.48
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,958.31,677.48
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,951.73,675.34
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,942.2,671.45
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,924.81,662.43
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,904.69,651.7
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,884.92,640.28
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,857.89,624.07
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,821.91,604.57
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,784.34,583.6
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,738.59,555.69
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,692.09,526.62
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,637.72,490.94
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,583.62,453.63
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,516.33,405.72
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,456.63,361.55
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,386.66,307.34
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,320.93,254.27
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,245.25,191.24
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,176.87,130.15
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,100.83,10.51
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,21.98,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,10.48,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,20.94,5.83
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,32.61,21.75
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,44.16,32.56
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,55.2,42.54
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,63.4,49.8
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,71.18,56.47
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,76.71,60.98
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,81.91,65.08
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,112.94,71.74
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,155.13,95.52
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,199.03,127.03
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,245.58,163.95
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,292.81,203.08
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,341.63,243.62
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,388.94,282.79
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,436.77,321.49
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,483.9,358.59
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,530.77,394.39
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,573.61,426.86
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,615.32,457.69
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,658.52,488.86
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,701.56,519.24
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,738.5,545.31
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,774.09,570.08
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,805.28,591.67
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,834.64,611.79
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,860.82,629.96
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,884.88,646.29
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,903.8,659.65
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,920.18,671.46
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,930.42,679.23
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,937.83,685.3
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,934.13,684.53
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,927.52,682.01
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,918.89,678.16
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,907.46,672.54
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,895.82,666.98
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,881.43,659.63
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,854.1,642.4
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,824.64,623.71
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,787.01,601.41
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,747.84,577.64
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,706.7,550.76
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,659.37,518.66
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,606.79,481.75
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,554.65,444.12
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,493.97,398.57
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,435.25,352.99
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,366.58,297.73
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,301.87,243.7
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,227.81,180.41
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,160.39,118.5
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,89.6,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,17.68,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,8.58,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,21.45,4.91
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,33.46,22.47
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,45.39,33.73
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,56.79,44.07
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,64.56,51.0
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,71.96,57.34
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,77.12,61.53
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,81.98,65.32
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,108.96,69.35
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,149.42,91.06
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,192.56,121.37
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,238.95,157.67
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,284.78,195.23
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,332.95,234.87
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,381.28,274.53
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,430.96,314.36
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,482.78,354.5
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,530.65,390.71
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,576.66,425.26
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,622.33,458.67
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,665.27,489.58
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,707.28,519.19
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,745.35,545.63
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,781.78,570.04
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,814.36,591.35
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,844.86,611.23
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,870.2,627.71
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,892.99,642.56
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,911.33,654.82
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,926.84,665.36
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,937.42,673.22
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,945.02,679.31
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,946.77,681.89
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,945.5,682.65
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,938.26,680.21
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,928.08,675.94
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,911.66,667.39
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,892.53,657.09
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,869.91,643.4
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,840.16,624.88
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,802.22,603.46
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,762.83,580.61
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,724.83,557.05
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,685.25,531.86
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,634.95,498.42
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,584.62,463.7
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,524.26,419.47
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,465.39,374.69
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,396.65,320.2
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,329.61,264.89
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,252.24,198.87
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,182.81,133.43
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,101.39,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,22.89,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,9.53,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,19.8,2.71
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,31.13,20.49
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,40.74,29.81
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,49.93,38.28
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,60.41,47.64
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,70.3,56.26
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,73.47,58.8
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,75.61,60.34
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,98.42,61.47
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,138.86,81.83
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,183.73,113.92
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,231.28,152.01
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,279.28,192.33
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,329.06,234.35
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,378.12,275.8
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,431.98,319.83
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,479.99,358.4
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,527.37,395.35
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,572.55,429.81
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,617.27,463.0
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,659.0,493.51
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,699.65,522.59
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,736.36,549.14
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,771.47,574.21
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,803.37,596.2
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,833.21,616.38
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,860.03,635.15
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,884.63,652.5
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,904.5,666.38
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,921.75,678.63
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,931.34,686.81
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,937.97,693.21
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,939.25,695.78
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,937.54,696.51
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,929.46,693.37
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,918.48,688.39
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,905.79,682.21
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,885.23,670.65
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,858.88,653.93
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,830.34,635.67
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,795.24,615.38
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,758.54,593.57
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,713.18,563.37
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,667.05,532.06
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,613.28,493.84
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,554.87,450.88
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,493.43,403.85
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,434.17,356.91
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,364.55,299.74
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,299.26,244.14
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,224.79,179.21
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,157.63,114.28
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,83.08,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,13.23,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,6.67,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,19.84,0.98
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,33.24,22.13
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,42.15,31.01
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,50.73,39.0
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,59.54,46.95
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,71.06,57.04
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,75.62,60.86
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,80.05,64.45
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,84.44,64.73
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,88.77,67.94
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,106.11,81.69
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,123.54,95.32
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,136.8,105.45
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,150.18,115.59
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,167.42,128.67
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,185.01,141.94
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,224.39,171.94
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,259.42,198.22
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,311.17,237.09
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,365.44,277.31
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,403.7,305.16
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,443.69,334.05
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,494.57,371.48
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,551.26,412.67
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,643.96,482.95
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,748.28,559.88
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,819.13,612.23
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,889.7,661.25
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,908.92,674.04
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,925.43,685.46
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,936.37,693.95
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,944.35,700.62
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,946.85,703.77
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,946.29,705.04
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,940.41,703.14
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,931.55,699.36
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,915.74,691.08
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,897.11,680.93
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,871.92,665.07
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,849.41,651.12
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,814.45,630.97
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,777.71,609.21
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,734.23,580.59
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,689.76,550.7
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,636.39,513.37
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,583.21,474.87
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,520.88,427.1
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,460.28,379.0
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,385.43,317.52
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,319.71,261.17
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,240.31,191.69
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,169.45,120.86
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,68.84,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.77,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,3.81,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,10.68,0.0
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,15.93,7.61
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,23.66,14.93
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,29.43,20.28
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,36.08,26.28
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,42.73,32.14
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,50.19,38.57
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,57.66,44.88
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,64.67,48.25
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,71.69,53.73
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,86.88,65.8
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,101.65,77.35
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,124.85,95.48
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,148.12,113.38
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,171.7,131.25
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,195.77,149.31
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,232.07,176.57
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,269.31,204.16
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,329.46,248.92
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,399.17,300.06
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,484.96,364.66
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,590.07,442.2
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,670.94,503.31
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,762.51,570.85
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,799.65,595.3
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,837.81,620.66
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,863.73,638.4
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,887.05,654.53
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,905.89,667.31
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,921.85,678.3
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,932.89,687.09
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,940.89,694.02
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,944.41,697.84
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,944.85,699.77
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,939.37,698.42
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,930.88,695.2
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,923.87,693.11
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,906.28,683.84
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,881.69,668.52
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,854.64,651.5
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,822.07,633.04
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,787.55,612.88
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,745.53,585.7
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,706.11,559.96
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,654.7,524.57
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,603.36,488.28
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,542.34,442.68
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,483.03,395.89
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,411.46,337.18
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,343.95,279.48
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,260.55,206.59
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,185.79,128.78
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,78.13,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,7.63,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,16.8,0.0
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,26.4,16.21
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,33.07,23.1
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,39.41,29.06
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,43.24,32.6
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,46.88,35.79
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,48.33,36.92
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,49.7,37.92
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,79.1,45.46
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,124.78,68.03
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,171.92,101.02
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,221.39,140.74
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,271.37,183.25
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,322.76,227.37
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,379.28,274.93
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,429.8,316.85
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,478.61,356.26
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,526.68,393.78
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,573.37,429.09
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,619.31,462.71
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,662.51,493.49
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,704.43,522.52
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,742.76,548.25
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,779.25,571.04
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,809.53,589.77
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,837.16,606.68
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,862.57,623.04
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,885.37,637.72
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,906.06,651.56
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,924.01,663.69
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,935.13,671.99
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,943.19,678.48
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,946.25,681.87
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,946.2,683.41
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,940.11,681.38
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,930.96,677.5
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,916.87,670.6
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,907.73,667.09
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,883.58,652.49
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,856.96,636.3
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,824.51,618.68
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,790.05,599.34
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,749.04,574.14
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,706.73,547.49
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,659.29,516.26
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,608.28,481.42
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,547.53,438.03
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,488.42,393.03
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,416.09,335.36
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,347.91,278.44
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,265.08,207.0
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,189.31,125.2
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,80.97,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,7.63,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,15.45,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,23.69,13.78
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,29.91,20.24
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,36.1,26.0
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,63.56,50.14
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,87.67,70.99
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,94.89,76.87
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,98.59,79.57
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,83.61,52.96
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,117.41,60.69
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,165.9,93.93
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,216.65,133.91
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,273.72,180.98
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,325.08,223.9
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,376.48,266.42
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,428.29,308.1
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,478.58,347.35
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,528.65,385.06
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,576.22,420.12
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,622.86,453.4
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,667.12,484.03
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,709.89,512.78
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,749.12,537.67
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,786.36,560.23
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,820.99,581.24
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,853.3,600.64
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,880.33,617.61
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,904.56,632.86
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,924.13,644.99
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,940.65,655.3
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,952.44,663.88
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,961.04,670.62
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,965.05,674.8
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,965.82,677.1
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,960.46,675.88
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,951.93,672.82
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,938.42,666.83
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,921.95,659.02
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,898.3,645.33
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,872.05,629.98
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,839.72,613.36
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,812.54,599.9
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,772.04,576.22
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,730.18,551.09
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,678.28,518.19
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,626.23,484.06
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,565.08,442.14
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,509.55,401.35
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,437.4,345.25
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,369.43,289.63
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,282.33,215.87
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,201.35,124.61
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,84.27,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,8.58,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,17.1,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,25.78,15.24
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,31.14,21.16
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,36.3,26.03
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,39.09,28.61
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,45.89,34.52
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,47.48,35.68
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,49.02,36.73
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,70.54,38.52
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,118.93,60.48
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,168.77,93.88
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,227.78,139.64
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,280.33,182.69
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,334.04,226.95
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,387.05,270.61
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,439.2,312.34
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,489.5,351.37
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,538.08,387.7
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,586.08,422.94
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,633.3,456.6
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,678.19,487.5
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,721.78,516.7
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,761.69,543.39
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,799.76,567.1
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,833.37,587.66
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,864.68,606.66
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,890.05,623.0
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,912.55,637.63
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,929.54,648.75
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,943.45,658.06
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,954.9,666.81
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,970.8,678.49
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,973.5,681.85
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,972.97,683.41
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,966.42,681.55
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,956.72,677.84
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,939.98,669.84
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,920.3,660.01
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,894.94,645.11
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,867.1,628.58
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,832.55,610.4
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,800.79,593.77
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,756.67,567.15
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,711.46,539.2
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,655.79,503.26
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,600.37,466.28
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,534.24,418.82
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,470.14,370.84
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,392.79,310.43
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,320.08,251.03
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,234.87,178.93
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,155.76,89.03
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,60.62,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,6.67,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,16.34,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,26.62,15.82
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,34.02,23.74
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,41.43,30.65
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,56.94,44.44
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,80.32,64.81
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,94.54,76.82
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,108.65,88.45
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,133.77,103.81
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,154.09,118.2
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,183.75,136.71
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,231.0,169.23
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,257.98,181.45
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,322.75,226.59
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,379.11,272.31
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,434.14,316.52
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,484.65,356.86
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,535.03,395.83
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,586.56,434.66
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,633.76,469.38
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,679.29,502.1
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,723.62,533.17
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,763.65,560.94
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,801.85,585.65
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,836.1,607.28
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,868.05,627.26
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,895.27,644.6
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,919.82,660.23
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,940.65,673.17
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,958.52,684.28
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,971.14,692.67
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,980.57,699.18
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,984.45,702.65
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,985.06,704.23
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,978.51,701.73
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,968.74,697.33
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,953.51,689.52
2018,8,19,15,0,865.0,114.0,3.4,32.0,725.0,943.19,685.03
2018,8,19,15,15,823.5,119.5,3.4,32.0,672.5,902.59,659.93
2018,8,19,15,30,782.0,125.0,3.4,32.0,620.0,860.14,633.57
2018,8,19,15,45,762.0,117.5,3.4,31.0,570.0,820.6,611.36
2018,8,19,16,0,742.0,110.0,3.4,30.0,520.0,783.55,590.35
2018,8,19,16,15,689.5,108.5,3.35,29.2,461.0,721.01,550.15
2018,8,19,16,30,637.0,107.0,3.3,28.4,402.0,659.03,509.37
2018,8,19,16,45,664.5,93.5,3.25,27.55,369.0,644.95,502.57
2018,8,19,17,0,692.0,80.0,3.2,26.7,336.0,626.82,492.09
2018,8,19,17,15,641.0,74.0,3.15,25.5,282.0,559.62,444.25
2018,8,19,17,30,590.0,68.0,3.1,24.3,228.0,494.55,395.17
2018,8,19,17,45,496.0,58.5,3.0,23.05,173.0,401.5,321.65
2018,8,19,18,0,402.0,49.0,2.9,21.8,118.0,315.32,250.61
2018,8,19,18,15,310.0,37.5,2.85,20.8,80.0,235.66,181.21
2018,8,19,18,30,218.0,26.0,2.8,19.8,42.0,157.98,82.28
2018,8,19,18,45,117.0,14.5,2.75,18.85,22.0,64.12,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.9,2.0,0.0,0.0
