Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,0,651.0,71.0,3.8,23.0,284.0,565.61,455.13
2018,8,29,17,15,532.0,67.5,3.6,22.35,221.0,459.28,371.79
2018,8,29,17,30,413.0,64.0,3.4,21.7,158.0,360.33,291.54
2018,8,29,17,45,294.5,50.5,3.2,21.0,108.5,255.18,204.33
2018,8,29,18,0,176.0,37.0,3.0,20.3,59.0,164.13,126.54
2018,8,29,18,15,90.0,21.5,2.8,19.75,32.5,81.14,45.79
2018,8,29,18,30,4.0,6.0,2.6,19.2,6.0,7.48,0.0
2018,8,29,18,45,2.0,3.0,2.4,18.7,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.8,5.0,4.77,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.2,9.0,8.45,0.0
2018,8,30,6,15,1.5,15.5,1.55,17.6,15.5,14.36,6.48
2018,8,30,6,30,0.0,22.0,1.6,18.0,22.0,20.4,12.12
2018,8,30,6,45,0.0,33.0,1.7,18.4,33.0,30.63,21.3
2018,8,30,7,0,0.0,44.0,1.8,18.8,44.0,40.87,30.4
2018,8,30,7,15,0.0,53.5,1.75,19.1,53.5,49.73,38.15
2018,8,30,7,30,0.0,63.0,1.7,19.4,63.0,58.59,45.77
2018,8,30,7,45,0.0,72.0,1.65,19.7,72.0,67.0,52.86
2018,8,30,8,0,0.0,81.0,1.6,20.0,81.0,75.42,57.02
2018,8,30,8,15,4.0,118.0,1.55,20.4,120.0,108.11,83.19
2018,8,30,8,30,8.0,155.0,1.5,20.8,159.0,140.81,108.8
2018,8,30,8,45,11.5,180.5,1.45,21.2,187.0,164.35,126.77
2018,8,30,9,0,15.0,206.0,1.4,21.6,215.0,188.44,144.98
2018,8,30,9,15,14.5,216.0,1.45,22.2,225.5,198.84,152.43
2018,8,30,9,30,14.0,226.0,1.5,22.8,236.0,209.16,159.79
2018,8,30,9,45,18.0,249.0,1.55,23.45,262.5,232.46,176.94
2018,8,30,10,0,22.0,272.0,1.6,24.1,289.0,256.33,194.29
2018,8,30,10,15,45.5,310.0,1.7,24.55,346.5,298.53,225.5
2018,8,30,10,30,69.0,348.0,1.8,25.0,404.0,348.76,262.29
2018,8,30,10,45,233.0,333.5,1.95,25.45,529.0,436.78,328.46
2018,8,30,11,0,397.0,319.0,2.1,25.9,654.0,543.74,407.16
2018,8,30,11,15,366.0,345.0,2.2,26.25,657.5,566.61,422.29
2018,8,30,11,30,335.0,371.0,2.3,26.6,661.0,585.8,435.03
2018,8,30,11,45,394.0,341.5,2.45,26.95,685.0,621.85,461.95
2018,8,30,12,0,453.0,312.0,2.6,27.3,709.0,659.33,489.68
2018,8,30,12,15,663.5,224.0,2.7,27.45,804.5,766.69,568.77
2018,8,30,12,30,874.0,136.0,2.8,27.6,900.0,871.81,640.58
2018,8,30,12,45,867.5,138.0,2.9,27.7,889.0,888.91,651.72
2018,8,30,13,0,861.0,140.0,3.0,27.8,878.0,902.97,661.68
2018,8,30,13,15,859.0,138.0,3.05,27.75,861.5,914.05,669.85
2018,8,30,13,30,857.0,136.0,3.1,27.7,845.0,928.79,680.61
2018,8,30,13,45,851.5,133.5,3.2,27.6,820.5,930.34,683.23
2018,8,30,14,0,846.0,131.0,3.3,27.5,796.0,928.66,683.95
2018,8,30,14,15,838.0,128.5,3.35,27.25,764.5,921.51,681.25
2018,8,30,14,30,830.0,126.0,3.4,27.0,733.0,911.24,676.6
2018,8,30,14,45,819.0,122.5,3.45,26.75,695.5,894.11,667.43
2018,8,30,15,0,808.0,119.0,3.5,26.5,658.0,874.11,656.36
2018,8,30,15,15,791.5,115.5,3.5,26.5,614.5,846.53,639.16
2018,8,30,15,30,775.0,112.0,3.5,26.5,571.0,816.56,620.27
2018,8,30,15,45,755.5,107.0,3.55,25.6,524.0,780.17,599.09
2018,8,30,16,0,736.0,102.0,3.6,24.7,477.0,746.19,579.19
2018,8,30,16,15,710.0,96.5,3.6,24.05,427.0,700.95,549.79
2018,8,30,16,30,684.0,91.0,3.6,23.4,377.0,654.86,519.03
2018,8,30,16,45,645.5,84.5,3.55,22.75,325.5,597.87,478.91
2018,8,30,17,0,607.0,78.0,3.5,22.1,274.0,541.54,437.02
2018,8,30,17,15,548.5,70.5,3.4,21.3,223.0,471.86,382.67
2018,8,30,17,30,490.0,63.0,3.3,20.5,172.0,405.1,328.27
2018,8,30,17,45,403.5,52.0,3.25,19.75,126.0,321.76,258.27
2018,8,30,18,0,317.0,41.0,3.2,19.0,80.0,244.91,190.24
2018,8,30,18,15,199.0,26.5,3.05,18.45,47.0,152.16,80.74
2018,8,30,18,30,81.0,12.0,2.9,17.9,14.0,46.86,0.0
2018,8,30,18,45,40.5,6.0,2.8,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.7,19.5,12.39,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.2,38.0,19.8,3.72
2018,8,31,6,15,296.5,38.0,2.1,16.7,77.5,30.58,20.12
2018,8,31,6,30,398.0,51.0,2.1,17.2,117.0,39.81,29.01
2018,8,31,6,45,264.5,65.0,2.05,17.75,115.5,48.03,36.59
2018,8,31,7,0,131.0,79.0,2.0,18.3,114.0,61.41,48.45
2018,8,31,7,15,82.0,105.0,1.9,18.85,128.5,84.57,68.55
2018,8,31,7,30,33.0,131.0,1.8,19.4,143.0,108.39,88.8
2018,8,31,7,45,83.5,160.5,1.7,20.0,197.0,129.65,106.42
2018,8,31,8,0,134.0,190.0,1.6,20.6,251.0,152.38,115.37
2018,8,31,8,15,167.0,211.5,1.55,21.45,296.5,182.41,135.33
2018,8,31,8,30,200.0,233.0,1.5,22.3,342.0,216.27,159.22
2018,8,31,8,45,462.5,182.5,1.45,23.15,463.5,235.43,164.1
2018,8,31,9,0,725.0,132.0,1.4,24.0,585.0,291.72,201.53
2018,8,31,9,15,780.5,121.5,1.45,24.7,638.5,346.19,245.64
2018,8,31,9,30,836.0,111.0,1.5,25.4,692.0,400.2,289.25
2018,8,31,9,45,849.0,111.5,1.55,26.1,727.5,454.73,332.85
2018,8,31,10,0,862.0,112.0,1.6,26.8,763.0,504.22,371.56
2018,8,31,10,15,871.0,113.0,1.7,27.45,792.0,551.87,408.08
2018,8,31,10,30,880.0,114.0,1.8,28.1,821.0,598.76,442.98
2018,8,31,10,45,887.0,114.0,1.9,28.8,843.0,642.6,474.71
2018,8,31,11,0,894.0,114.0,2.0,29.5,865.0,685.07,504.66
2018,8,31,11,15,898.0,114.0,2.15,29.95,879.0,723.94,532.27
2018,8,31,11,30,902.0,114.0,2.3,30.4,893.0,760.84,557.14
2018,8,31,11,45,904.5,114.0,2.45,30.9,899.5,794.49,578.93
2018,8,31,12,0,907.0,114.0,2.6,31.4,906.0,825.76,599.06
2018,8,31,12,15,909.0,112.0,2.75,31.55,904.5,852.2,616.84
2018,8,31,12,30,911.0,110.0,2.9,31.7,903.0,875.9,632.89
2018,8,31,12,45,912.0,107.5,3.1,31.85,894.0,895.37,646.58
2018,8,31,13,0,913.0,105.0,3.3,32.0,885.0,911.8,658.39
2018,8,31,13,15,909.5,104.0,3.45,31.9,867.5,922.65,667.02
2018,8,31,13,30,906.0,103.0,3.6,31.8,850.0,930.25,673.71
2018,8,31,13,45,901.5,102.0,3.75,31.7,826.0,933.67,677.8
2018,8,31,14,0,897.0,101.0,3.9,31.6,802.0,933.83,679.91
2018,8,31,14,15,889.0,99.5,4.0,31.15,770.5,927.02,678.22
2018,8,31,14,30,881.0,98.0,4.1,30.7,739.0,917.02,674.56
2018,8,31,14,45,871.0,95.5,4.2,30.3,701.5,901.01,666.79
2018,8,31,15,0,861.0,93.0,4.3,29.9,664.0,882.04,657.05
2018,8,31,15,15,846.5,90.5,4.3,29.9,620.5,856.31,641.19
2018,8,31,15,30,832.0,88.0,4.3,29.9,577.0,835.18,628.52
2018,8,31,15,45,814.5,84.5,4.35,28.55,530.0,800.91,610.07
2018,8,31,16,0,797.0,81.0,4.4,27.2,483.0,764.64,589.76
2018,8,31,16,15,773.5,76.5,4.3,26.3,433.0,720.66,561.74
2018,8,31,16,30,750.0,72.0,4.2,25.4,383.0,675.53,532.14
2018,8,31,16,45,714.5,67.5,4.1,24.5,331.0,620.82,494.37
2018,8,31,17,0,679.0,63.0,4.0,23.6,279.0,566.37,455.38
2018,8,31,17,15,558.5,62.5,3.8,22.55,218.5,466.63,377.47
2018,8,31,17,30,438.0,62.0,3.6,21.5,158.0,370.22,299.31
2018,8,31,17,45,326.0,48.5,3.4,20.45,109.0,268.88,215.1
2018,8,31,18,0,214.0,35.0,3.2,19.4,60.0,180.93,138.8
2018,8,31,18,15,159.0,23.5,3.05,18.75,37.0,126.14,54.48
2018,8,31,18,30,104.0,12.0,2.9,18.1,14.0,56.53,0.0
2018,8,31,18,45,52.0,6.0,2.75,17.45,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,1.85,15.55,18.0,11.44,0.0
2018,9,1,6,0,190.0,24.0,2.1,16.1,36.0,19.02,1.86
2018,9,1,6,15,300.5,36.5,2.05,16.65,76.0,29.29,18.94
2018,9,1,6,30,411.0,49.0,2.0,17.2,116.0,38.12,27.51
2018,9,1,6,45,281.0,63.0,1.95,17.75,116.5,46.6,35.33
2018,9,1,7,0,151.0,77.0,1.9,18.3,117.0,60.03,47.24
2018,9,1,7,15,97.5,106.5,1.8,19.15,134.5,85.59,69.36
2018,9,1,7,30,44.0,136.0,1.7,20.0,152.0,111.61,91.35
2018,9,1,7,45,149.5,156.0,1.55,20.85,222.0,119.94,97.82
2018,9,1,8,0,255.0,176.0,1.4,21.7,292.0,140.84,102.42
2018,9,1,8,15,441.5,157.5,1.4,22.4,386.0,156.9,103.48
2018,9,1,8,30,628.0,139.0,1.4,23.1,480.0,197.75,126.39
2018,9,1,8,45,717.5,123.5,1.4,23.8,545.5,240.65,158.21
2018,9,1,9,0,807.0,108.0,1.4,24.5,611.0,297.36,202.77
2018,9,1,9,15,812.5,115.5,1.5,25.15,650.5,349.65,246.95
2018,9,1,9,30,818.0,123.0,1.6,25.8,690.0,401.86,290.22
2018,9,1,9,45,818.0,131.5,1.7,26.45,723.0,452.34,331.09
2018,9,1,10,0,818.0,140.0,1.8,27.1,756.0,501.84,369.95
2018,9,1,10,15,826.0,143.0,1.95,27.6,785.0,549.57,406.8
2018,9,1,10,30,834.0,146.0,2.1,28.1,814.0,596.64,442.21
2018,9,1,10,45,839.5,148.0,2.2,28.6,835.5,640.47,474.25
2018,9,1,11,0,845.0,150.0,2.3,29.1,857.0,683.01,504.63
2018,9,1,11,15,848.5,151.0,2.45,29.45,871.0,721.82,532.4
2018,9,1,11,30,852.0,152.0,2.6,29.8,885.0,758.81,558.46
2018,9,1,11,45,854.0,152.5,2.75,30.15,891.5,792.23,581.1
2018,9,1,12,0,856.0,153.0,2.9,30.5,898.0,823.39,601.64
2018,9,1,12,15,850.0,156.0,3.0,30.7,894.5,848.09,617.93
2018,9,1,12,30,844.0,159.0,3.1,30.9,891.0,869.92,632.41
2018,9,1,12,45,834.0,162.5,3.2,31.15,879.0,885.89,642.97
2018,9,1,13,0,824.0,166.0,3.3,31.4,867.0,898.76,651.63
2018,9,1,13,15,819.0,164.5,3.35,31.35,849.0,907.93,658.47
2018,9,1,13,30,814.0,163.0,3.4,31.3,831.0,914.0,663.45
2018,9,1,13,45,806.5,160.5,3.5,31.3,805.5,913.69,664.55
2018,9,1,14,0,799.0,158.0,3.6,31.3,780.0,910.25,663.75
2018,9,1,14,15,790.0,155.5,3.6,31.0,749.0,902.37,660.39
2018,9,1,14,30,781.0,153.0,3.6,30.7,718.0,896.24,658.35
2018,9,1,14,45,768.0,149.0,3.6,30.4,680.0,877.52,647.95
2018,9,1,15,0,755.0,145.0,3.6,30.1,642.0,856.08,635.83
2018,9,1,15,15,736.5,140.5,3.6,30.1,598.5,826.71,617.53
2018,9,1,15,30,718.0,136.0,3.6,30.1,555.0,795.15,597.68
2018,9,1,15,45,695.5,129.5,3.55,29.05,507.5,755.99,574.53
2018,9,1,16,0,673.0,123.0,3.5,28.0,460.0,715.29,549.81
2018,9,1,16,15,644.5,115.5,3.4,27.15,410.0,667.46,518.68
2018,9,1,16,30,616.0,108.0,3.3,26.3,360.0,618.99,486.09
2018,9,1,16,45,577.0,98.5,3.25,25.45,309.0,560.34,444.27
2018,9,1,17,0,538.0,89.0,3.2,24.6,258.0,502.44,401.41
2018,9,1,17,15,480.0,78.5,3.05,23.5,208.0,432.21,347.12
2018,9,1,17,30,422.0,68.0,2.9,22.4,158.0,363.46,291.67
2018,9,1,17,45,340.0,54.0,2.8,21.3,113.5,284.0,225.32
2018,9,1,18,0,258.0,40.0,2.7,20.2,69.0,211.72,160.81
2018,9,1,18,15,154.0,24.0,2.7,19.5,39.0,122.92,36.53
2018,9,1,18,30,50.0,8.0,2.7,18.8,9.0,29.12,0.0
2018,9,1,18,45,25.0,4.0,2.75,18.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.8,14.4,15.5,10.96,0.0
2018,9,2,6,0,139.0,23.0,2.0,15.0,31.0,18.2,0.0
2018,9,2,6,15,242.0,38.0,2.0,15.65,70.0,29.56,19.15
2018,9,2,6,30,345.0,53.0,2.0,16.3,109.0,40.45,29.61
2018,9,2,6,45,418.5,64.0,2.05,17.0,156.5,48.76,37.31
2018,9,2,7,0,492.0,75.0,2.1,17.7,204.0,55.16,43.07
2018,9,2,7,15,544.0,83.5,2.05,18.65,255.5,59.01,46.34
2018,9,2,7,30,596.0,92.0,2.0,19.6,307.0,62.64,49.26
2018,9,2,7,45,634.5,98.5,1.95,20.55,358.5,64.44,50.49
2018,9,2,8,0,673.0,105.0,1.9,21.5,410.0,99.0,57.94
2018,9,2,8,15,701.0,110.0,1.9,22.4,459.5,144.49,83.4
2018,9,2,8,30,729.0,115.0,1.9,23.3,509.0,193.06,118.59
2018,9,2,8,45,751.0,118.5,1.95,24.15,555.0,242.12,158.14
2018,9,2,9,0,773.0,122.0,2.0,25.0,601.0,298.3,204.55
2018,9,2,9,15,784.0,127.0,2.0,25.95,641.0,348.55,246.55
2018,9,2,9,30,795.0,132.0,2.0,26.9,681.0,399.29,288.05
2018,9,2,9,45,801.0,137.5,2.05,27.85,714.5,448.65,327.5
2018,9,2,10,0,807.0,143.0,2.1,28.8,748.0,497.61,365.32
2018,9,2,10,15,816.5,145.0,2.1,29.55,777.0,544.73,400.73
2018,9,2,10,30,826.0,147.0,2.1,30.3,806.0,591.34,434.6
2018,9,2,10,45,832.5,148.5,2.15,31.0,828.0,634.98,465.67
2018,9,2,11,0,839.0,150.0,2.2,31.7,850.0,677.42,495.07
2018,9,2,11,15,844.0,150.0,2.25,32.3,864.0,716.09,521.4
2018,9,2,11,30,849.0,150.0,2.3,32.9,878.0,753.04,546.0
2018,9,2,11,45,852.0,149.5,2.3,33.5,884.5,786.11,566.61
2018,9,2,12,0,855.0,149.0,2.3,34.1,891.0,816.97,585.01
2018,9,2,12,15,851.0,151.0,2.4,34.4,888.0,842.21,601.12
2018,9,2,12,30,847.0,153.0,2.5,34.7,885.0,864.67,615.49
2018,9,2,12,45,839.5,155.0,2.55,34.95,873.5,881.27,625.92
2018,9,2,13,0,832.0,157.0,2.6,35.2,862.0,894.81,634.52
2018,9,2,13,15,828.0,155.0,2.65,35.15,844.0,904.3,641.46
2018,9,2,13,30,824.0,153.0,2.7,35.1,826.0,910.69,646.58
2018,9,2,13,45,818.0,150.0,2.8,35.05,801.0,911.12,648.41
2018,9,2,14,0,812.0,147.0,2.9,35.0,776.0,908.4,648.38
2018,9,2,14,15,802.5,144.5,2.95,34.65,744.5,899.92,645.23
2018,9,2,14,30,793.0,142.0,3.0,34.3,713.0,888.43,640.24
2018,9,2,14,45,780.5,137.5,3.05,34.0,674.5,869.15,630.1
2018,9,2,15,0,768.0,133.0,3.1,33.7,636.0,851.55,621.1
2018,9,2,15,15,749.5,129.0,3.1,33.7,592.5,822.48,603.38
2018,9,2,15,30,731.0,125.0,3.1,33.7,549.0,791.22,584.16
2018,9,2,15,45,708.5,119.5,3.2,32.4,501.5,752.91,563.38
2018,9,2,16,0,686.0,114.0,3.3,31.1,454.0,713.07,540.88
2018,9,2,16,15,657.0,107.0,3.3,30.0,404.0,665.11,510.97
2018,9,2,16,30,628.0,100.0,3.3,28.9,354.0,616.57,479.66
2018,9,2,16,45,585.5,92.5,3.35,27.85,303.5,557.47,438.49
2018,9,2,17,0,543.0,85.0,3.4,26.8,253.0,499.33,396.11
2018,9,2,17,15,482.0,75.0,3.3,25.5,203.0,427.79,341.32
2018,9,2,17,30,421.0,65.0,3.2,24.2,153.0,357.48,285.04
2018,9,2,17,45,333.0,52.0,3.1,22.9,109.0,276.36,217.62
2018,9,2,18,0,245.0,39.0,3.0,21.6,65.0,203.21,151.94
2018,9,2,18,15,143.5,23.5,3.0,20.75,36.5,115.48,11.76
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,25.53,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.0,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.5,1.7,14.45,12.5,9.05,0.0
2018,9,3,6,0,95.0,19.0,1.9,14.9,25.0,14.93,0.0
2018,9,3,6,15,164.5,34.0,1.95,15.55,55.5,26.3,16.31
2018,9,3,6,30,234.0,49.0,2.0,16.2,86.0,37.18,26.75
2018,9,3,6,45,183.5,56.5,2.05,16.85,92.5,45.25,34.24
2018,9,3,7,0,133.0,64.0,2.1,17.5,99.0,50.5,39.01
2018,9,3,7,15,67.0,86.5,2.1,18.1,104.0,71.4,57.29
2018,9,3,7,30,1.0,109.0,2.1,18.7,109.0,96.81,79.12
2018,9,3,7,45,6.0,131.5,2.05,19.35,134.0,115.44,94.68
2018,9,3,8,0,11.0,154.0,2.0,20.0,159.0,135.18,105.53
2018,9,3,8,15,25.5,182.0,2.0,20.85,195.5,161.17,124.89
2018,9,3,8,30,40.0,210.0,2.0,21.7,232.0,181.08,139.1
2018,9,3,8,45,80.0,239.5,2.0,22.5,287.5,216.59,164.6
2018,9,3,9,0,120.0,269.0,2.0,23.3,343.0,250.05,188.64
2018,9,3,9,15,382.5,227.0,2.0,24.05,485.5,297.75,218.93
2018,9,3,9,30,645.0,185.0,2.0,24.8,628.0,382.15,279.88
2018,9,3,9,45,682.5,183.0,2.05,25.55,673.5,431.67,318.8
2018,9,3,10,0,720.0,181.0,2.1,26.3,719.0,484.05,359.18
2018,9,3,10,15,730.5,183.5,2.15,27.0,747.5,528.98,393.34
2018,9,3,10,30,741.0,186.0,2.2,27.7,776.0,573.7,426.39
2018,9,3,10,45,749.5,188.5,2.25,28.35,798.5,616.79,457.46
2018,9,3,11,0,758.0,191.0,2.3,29.0,821.0,659.11,487.18
2018,9,3,11,15,763.5,191.5,2.35,29.45,835.0,696.59,513.33
2018,9,3,11,30,769.0,192.0,2.4,29.9,849.0,732.62,537.98
2018,9,3,11,45,772.0,191.5,2.5,30.35,855.0,764.2,559.53
2018,9,3,12,0,775.0,191.0,2.6,30.8,861.0,792.33,578.53
2018,9,3,12,15,778.5,188.5,2.7,31.05,860.0,817.67,595.51
2018,9,3,12,30,782.0,186.0,2.8,31.3,859.0,840.71,610.7
2018,9,3,12,45,784.0,182.5,2.85,31.5,850.5,859.05,622.67
2018,9,3,13,0,786.0,179.0,2.9,31.7,842.0,874.71,632.99
2018,9,3,13,15,782.0,176.0,3.0,31.65,824.0,882.8,639.43
2018,9,3,13,30,778.0,173.0,3.1,31.6,806.0,887.89,644.09
2018,9,3,13,45,771.0,170.5,3.2,31.55,781.5,887.79,645.48
2018,9,3,14,0,764.0,168.0,3.3,31.5,757.0,889.41,648.17
2018,9,3,14,15,753.5,164.5,3.3,31.1,725.0,879.42,643.61
2018,9,3,14,30,743.0,161.0,3.3,30.7,693.0,866.55,637.29
2018,9,3,14,45,728.5,157.0,3.35,30.3,655.0,846.77,626.68
2018,9,3,15,0,714.0,153.0,3.4,29.9,617.0,824.43,614.34
2018,9,3,15,15,694.0,148.0,3.4,29.9,574.0,793.79,595.01
2018,9,3,15,30,674.0,143.0,3.4,29.9,531.0,761.13,574.2
2018,9,3,15,45,648.5,137.0,3.35,28.6,484.0,720.97,550.56
2018,9,3,16,0,623.0,131.0,3.3,27.3,437.0,679.52,525.41
2018,9,3,16,15,589.5,123.0,3.25,26.45,387.5,628.58,491.27
2018,9,3,16,30,556.0,115.0,3.2,25.6,338.0,577.39,455.68
2018,9,3,16,45,510.5,105.5,3.1,24.75,287.5,512.07,408.03
2018,9,3,17,0,465.0,96.0,3.0,23.9,237.0,453.54,363.75
2018,9,3,17,15,403.0,83.0,2.85,23.0,188.5,382.18,307.52
2018,9,3,17,30,341.0,70.0,2.7,22.1,140.0,314.88,252.35
2018,9,3,17,45,259.0,54.0,2.55,21.2,98.0,237.09,186.82
2018,9,3,18,0,177.0,38.0,2.4,20.3,56.0,166.6,122.75
2018,9,3,18,15,100.5,22.0,2.3,19.8,31.0,91.4,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.3,6.0,15.86,0.0
2018,9,3,18,45,12.0,3.0,2.1,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,5,45,62.5,10.5,2.1,14.7,14.0,10.01,0.0
2018,9,4,6,0,125.0,21.0,2.3,15.2,28.0,16.63,0.0
2018,9,4,6,15,225.0,36.5,2.35,15.9,65.5,28.45,17.91
2018,9,4,6,30,325.0,52.0,2.4,16.6,103.0,39.77,28.9
2018,9,4,6,45,254.5,58.0,2.5,17.3,107.0,42.94,32.12
2018,9,4,7,0,184.0,64.0,2.6,18.0,111.0,50.64,39.04
2018,9,4,7,15,92.0,77.0,2.5,18.7,100.5,64.47,51.11
2018,9,4,7,30,0.0,90.0,2.4,19.4,90.0,81.72,65.88
2018,9,4,7,45,0.5,108.0,2.35,20.1,108.0,97.15,78.8
2018,9,4,8,0,1.0,126.0,2.3,20.8,126.0,112.89,87.47
2018,9,4,8,15,10.0,157.0,2.2,21.7,162.0,140.14,108.4
2018,9,4,8,30,19.0,188.0,2.1,22.6,198.0,168.57,129.75
2018,9,4,8,45,34.0,212.5,2.05,23.5,232.5,187.11,142.82
2018,9,4,9,0,49.0,237.0,2.0,24.4,267.0,214.36,162.71
2018,9,4,9,15,238.0,236.5,1.95,25.3,397.5,265.47,196.71
2018,9,4,9,30,427.0,236.0,1.9,26.2,528.0,343.81,252.97
2018,9,4,9,45,634.0,179.5,1.85,27.15,638.5,407.29,299.19
2018,9,4,10,0,841.0,123.0,1.8,28.1,749.0,492.71,361.94
2018,9,4,10,15,850.0,124.5,1.8,28.9,778.0,540.55,397.75
2018,9,4,10,30,859.0,126.0,1.8,29.7,807.0,590.03,433.61
2018,9,4,10,45,865.5,127.0,1.8,30.5,828.5,633.63,464.29
2018,9,4,11,0,872.0,128.0,1.8,31.3,850.0,675.87,493.09
2018,9,4,11,15,876.0,128.5,1.85,31.9,864.0,714.44,519.34
2018,9,4,11,30,880.0,129.0,1.9,32.5,878.0,751.11,543.71
2018,9,4,11,45,882.5,128.5,2.0,33.1,884.0,783.67,564.02
2018,9,4,12,0,885.0,128.0,2.1,33.7,890.0,813.89,582.71
2018,9,4,12,15,883.5,128.5,2.2,34.0,887.5,839.35,598.99
2018,9,4,12,30,882.0,129.0,2.3,34.3,885.0,862.03,613.54
2018,9,4,12,45,878.0,129.5,2.4,34.6,874.5,879.73,624.95
2018,9,4,13,0,874.0,130.0,2.5,34.9,864.0,894.39,634.54
2018,9,4,13,15,870.0,128.5,2.55,34.95,846.0,903.97,641.27
2018,9,4,13,30,866.0,127.0,2.6,35.0,828.0,910.4,646.17
2018,9,4,13,45,859.0,125.5,2.7,35.0,802.5,910.97,648.0
2018,9,4,14,0,852.0,124.0,2.8,35.0,777.0,915.33,652.43
2018,9,4,14,15,843.0,121.0,2.9,34.7,744.5,906.41,649.21
2018,9,4,14,30,834.0,118.0,3.0,34.4,712.0,894.35,644.12
2018,9,4,14,45,821.5,115.5,3.1,34.1,674.0,876.71,635.42
2018,9,4,15,0,809.0,113.0,3.2,33.8,636.0,856.24,624.85
2018,9,4,15,15,791.5,109.5,3.2,33.8,592.0,827.62,607.46
2018,9,4,15,30,774.0,106.0,3.2,33.8,548.0,796.67,588.46
2018,9,4,15,45,751.0,102.0,3.25,32.5,500.0,758.48,567.56
2018,9,4,16,0,728.0,98.0,3.3,31.2,452.0,722.83,547.85
2018,9,4,16,15,696.5,92.5,3.3,30.15,401.0,673.64,517.04
2018,9,4,16,30,665.0,87.0,3.3,29.1,350.0,624.0,484.91
2018,9,4,16,45,621.5,80.5,3.25,28.05,298.5,564.47,443.69
2018,9,4,17,0,578.0,74.0,3.2,27.0,247.0,506.03,400.76
2018,9,4,17,15,514.0,65.5,3.1,25.7,197.0,433.6,345.14
2018,9,4,17,30,450.0,57.0,3.0,24.4,147.0,364.71,289.64
2018,9,4,17,45,354.5,46.0,2.85,23.1,103.5,279.69,218.76
2018,9,4,18,0,259.0,35.0,2.7,21.8,60.0,203.78,147.62
2018,9,4,18,15,146.5,20.5,2.6,21.05,33.0,108.96,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.3,6.0,19.96,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,45.0,9.0,1.8,14.45,11.5,8.58,0.0
2018,9,5,6,0,90.0,18.0,2.0,14.9,23.0,14.18,0.0
2018,9,5,6,15,207.0,34.5,2.05,15.55,62.0,26.86,16.48
2018,9,5,6,30,324.0,51.0,2.1,16.2,101.0,39.05,28.29
2018,9,5,6,45,255.0,59.0,2.15,16.9,107.5,43.79,32.9
2018,9,5,7,0,186.0,67.0,2.2,17.6,114.0,52.88,41.06
2018,9,5,7,15,94.0,86.0,2.2,18.3,110.0,71.06,56.94
2018,9,5,7,30,2.0,105.0,2.2,19.0,106.0,93.57,76.25
2018,9,5,7,45,22.5,136.5,2.2,19.75,146.5,119.05,97.67
2018,9,5,8,0,43.0,168.0,2.2,20.5,187.0,139.1,107.81
2018,9,5,8,15,94.5,196.0,2.25,21.3,244.5,169.51,128.7
2018,9,5,8,30,146.0,224.0,2.3,22.1,302.0,198.89,148.54
2018,9,5,8,45,324.5,207.5,2.3,22.9,400.5,227.87,163.86
2018,9,5,9,0,503.0,191.0,2.3,23.7,499.0,275.03,195.81
2018,9,5,9,15,643.0,159.5,2.4,24.35,580.5,321.48,230.86
2018,9,5,9,30,783.0,128.0,2.5,25.0,662.0,386.45,281.29
2018,9,5,9,45,790.5,132.5,2.55,25.65,695.5,434.96,321.12
2018,9,5,10,0,798.0,137.0,2.6,26.3,729.0,483.2,359.63
2018,9,5,10,15,808.0,138.5,2.7,26.8,757.5,529.63,396.07
2018,9,5,10,30,818.0,140.0,2.8,27.3,786.0,575.58,431.17
2018,9,5,10,45,825.5,140.5,2.9,27.8,807.5,618.45,463.2
2018,9,5,11,0,833.0,141.0,3.0,28.3,829.0,660.18,493.66
2018,9,5,11,15,838.0,141.5,3.1,28.45,843.0,698.89,522.06
2018,9,5,11,30,843.0,142.0,3.2,28.6,857.0,735.87,548.8
2018,9,5,11,45,846.0,142.0,3.3,28.8,863.5,769.0,571.82
2018,9,5,12,0,849.0,142.0,3.4,29.0,870.0,799.92,592.63
2018,9,5,12,15,849.5,141.0,3.5,29.0,868.0,825.5,610.29
2018,9,5,12,30,850.0,140.0,3.6,29.0,866.0,848.43,626.23
2018,9,5,12,45,848.5,139.0,3.7,29.0,856.0,866.89,639.27
2018,9,5,13,0,847.0,138.0,3.8,29.0,846.0,882.4,650.46
2018,9,5,13,15,842.0,136.0,3.9,28.75,827.5,890.8,657.66
2018,9,5,13,30,837.0,134.0,4.0,28.5,809.0,896.03,662.93
2018,9,5,13,45,830.0,132.0,4.05,28.2,783.5,896.31,664.9
2018,9,5,14,0,823.0,130.0,4.1,27.9,758.0,893.43,664.91
2018,9,5,14,15,813.0,128.0,4.15,27.4,726.0,884.74,661.63
2018,9,5,14,30,803.0,126.0,4.2,26.9,694.0,873.04,656.42
2018,9,5,14,45,790.0,123.0,4.2,26.35,656.5,854.66,646.56
2018,9,5,15,0,777.0,120.0,4.2,25.8,619.0,833.54,634.83
2018,9,5,15,15,758.5,116.5,4.2,25.8,575.5,804.53,616.15
2018,9,5,15,30,740.0,113.0,4.2,25.8,532.0,777.49,598.82
2018,9,5,15,45,716.5,108.5,4.15,24.2,485.0,739.31,576.76
2018,9,5,16,0,693.0,104.0,4.1,22.6,438.0,699.69,553.04
2018,9,5,16,15,661.0,98.0,4.0,21.65,388.0,650.53,519.92
2018,9,5,16,30,629.0,92.0,3.9,20.7,338.0,601.01,485.59
2018,9,5,16,45,583.5,84.5,3.8,19.75,287.0,540.1,440.35
2018,9,5,17,0,538.0,77.0,3.7,18.8,236.0,480.49,394.18
2018,9,5,17,15,473.5,68.0,3.55,18.1,187.5,408.77,335.8
2018,9,5,17,30,409.0,59.0,3.4,17.4,139.0,340.61,278.03
2018,9,5,17,45,315.0,46.5,3.25,16.7,97.0,256.02,204.76
2018,9,5,18,0,221.0,34.0,3.1,16.0,55.0,182.88,132.14
2018,9,5,18,15,123.0,19.5,3.0,15.7,30.0,75.03,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.4,5.0,4.77,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,1.65,12.85,13.0,9.05,0.0
2018,9,6,6,0,141.0,19.0,1.8,13.3,26.0,15.07,0.0
2018,9,6,6,15,177.0,28.0,1.8,13.95,47.5,21.64,12.15
2018,9,6,6,30,213.0,37.0,1.8,14.6,69.0,27.92,18.76
2018,9,6,6,45,137.0,54.5,1.85,15.3,78.0,43.68,33.02
2018,9,6,7,0,61.0,72.0,1.9,16.0,87.0,60.15,47.74
2018,9,6,7,15,37.0,95.5,1.8,16.75,105.5,81.74,66.65
2018,9,6,7,30,13.0,119.0,1.7,17.5,124.0,104.16,85.86
2018,9,6,7,45,23.0,142.0,1.65,18.25,152.0,122.99,101.55
2018,9,6,8,0,33.0,165.0,1.6,19.0,180.0,136.43,106.45
2018,9,6,8,15,57.0,192.5,1.6,19.95,221.5,163.29,125.75
2018,9,6,8,30,81.0,220.0,1.6,20.9,263.0,193.22,147.28
2018,9,6,8,45,237.0,216.5,1.65,21.85,358.0,216.13,158.35
2018,9,6,9,0,393.0,213.0,1.7,22.8,453.0,262.95,190.08
2018,9,6,9,15,567.0,177.5,1.8,23.6,549.5,311.62,225.02
2018,9,6,9,30,741.0,142.0,1.9,24.4,646.0,376.89,274.34
2018,9,6,9,45,774.0,138.5,2.0,25.2,688.5,431.64,318.09
2018,9,6,10,0,807.0,135.0,2.1,26.0,731.0,483.87,359.11
2018,9,6,10,15,838.5,127.0,2.25,26.55,767.5,533.27,397.73
2018,9,6,10,30,870.0,119.0,2.4,27.1,804.0,586.41,438.11
2018,9,6,10,45,888.5,114.0,2.5,27.65,829.5,632.25,472.23
2018,9,6,11,0,907.0,109.0,2.6,28.2,855.0,677.5,505.16
2018,9,6,11,15,910.5,109.5,2.65,28.45,868.5,716.78,533.45
2018,9,6,11,30,914.0,110.0,2.7,28.7,882.0,754.01,559.26
2018,9,6,11,45,915.5,109.5,2.75,29.0,887.5,786.6,580.52
2018,9,6,12,0,917.0,109.0,2.8,29.3,893.0,816.67,600.01
2018,9,6,12,15,919.5,107.0,2.85,29.45,891.0,843.43,617.62
2018,9,6,12,30,922.0,105.0,2.9,29.6,889.0,867.4,633.41
2018,9,6,12,45,923.0,102.5,2.9,29.7,879.5,886.69,645.96
2018,9,6,13,0,924.0,100.0,2.9,29.8,870.0,902.87,656.57
2018,9,6,13,15,920.5,99.0,2.95,29.8,852.0,913.49,664.27
2018,9,6,13,30,917.0,98.0,3.0,29.8,834.0,920.8,669.98
2018,9,6,13,45,912.0,96.5,3.0,29.75,808.5,922.92,672.24
2018,9,6,14,0,907.0,95.0,3.0,29.7,783.0,921.7,672.5
2018,9,6,14,15,899.0,93.0,3.0,29.5,750.5,913.94,669.02
2018,9,6,14,30,891.0,91.0,3.0,29.3,718.0,902.95,663.57
2018,9,6,14,45,880.0,88.5,3.0,29.1,679.0,885.61,654.01
2018,9,6,15,0,869.0,86.0,3.0,28.9,640.0,865.3,642.54
2018,9,6,15,15,853.5,83.5,3.0,28.9,596.0,838.33,626.06
2018,9,6,15,30,838.0,81.0,3.0,28.9,552.0,808.91,607.86
2018,9,6,15,45,818.0,78.5,2.85,28.2,504.5,780.34,590.94
2018,9,6,16,0,798.0,76.0,2.7,27.5,457.0,743.12,567.69
2018,9,6,16,15,770.0,72.0,2.6,26.9,406.0,696.32,537.22
2018,9,6,16,30,742.0,68.0,2.5,26.3,355.0,648.67,505.37
2018,9,6,16,45,701.5,64.0,2.4,25.7,303.0,591.69,465.55
2018,9,6,17,0,661.0,60.0,2.3,25.1,251.0,539.42,426.93
2018,9,6,17,15,598.5,53.0,2.0,24.0,199.5,467.24,370.66
2018,9,6,17,30,536.0,46.0,1.7,22.9,148.0,398.61,314.55
2018,9,6,17,45,434.5,38.0,1.4,21.8,103.5,311.56,241.27
2018,9,6,18,0,333.0,30.0,1.1,20.7,59.0,232.54,159.08
2018,9,6,18,15,190.0,18.0,1.1,20.05,32.0,103.56,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.45,13.45,15.0,9.53,0.0
2018,9,7,6,0,214.0,20.0,1.6,14.0,30.0,16.81,0.0
2018,9,7,6,15,356.5,29.5,1.65,14.7,71.5,23.52,13.45
2018,9,7,6,30,499.0,39.0,1.7,15.4,113.0,29.94,20.41
2018,9,7,6,45,381.0,39.0,1.75,16.15,109.0,27.68,18.81
2018,9,7,7,0,263.0,39.0,1.8,16.9,105.0,25.86,17.32
2018,9,7,7,15,131.5,56.0,1.75,17.9,89.0,44.22,33.51
2018,9,7,7,30,0.0,73.0,1.7,18.9,73.0,67.53,53.7
2018,9,7,7,45,0.0,96.5,1.65,19.95,96.5,87.73,70.76
2018,9,7,8,0,0.0,120.0,1.6,21.0,120.0,107.82,83.3
2018,9,7,8,15,9.0,154.0,1.6,22.0,159.0,137.32,106.02
2018,9,7,8,30,18.0,188.0,1.6,23.0,198.0,167.95,129.01
2018,9,7,8,45,83.0,224.0,1.6,23.95,274.0,204.59,154.11
2018,9,7,9,0,148.0,260.0,1.6,24.9,350.0,248.92,185.41
2018,9,7,9,15,460.0,196.0,1.65,25.85,502.0,293.54,211.69
2018,9,7,9,30,772.0,132.0,1.7,26.8,654.0,382.5,274.9
2018,9,7,9,45,852.0,109.5,1.7,27.75,713.5,436.91,317.16
2018,9,7,10,0,932.0,87.0,1.7,28.7,773.0,502.01,366.49
2018,9,7,10,15,939.5,88.0,1.75,29.5,802.0,551.83,404.31
2018,9,7,10,30,947.0,89.0,1.8,30.3,831.0,600.57,440.16
2018,9,7,10,45,952.0,89.5,1.85,31.1,852.5,646.11,472.63
2018,9,7,11,0,957.0,90.0,1.9,31.9,874.0,689.94,502.93
2018,9,7,11,15,960.5,90.0,2.0,32.5,888.0,730.39,530.87
2018,9,7,11,30,964.0,90.0,2.1,33.1,902.0,768.63,555.53
2018,9,7,11,45,967.0,90.0,2.15,33.7,909.0,804.12,577.27
2018,9,7,12,0,970.0,90.0,2.2,34.3,916.0,837.03,597.17
2018,9,7,12,15,968.5,91.0,2.25,34.7,913.5,864.61,614.03
2018,9,7,12,30,967.0,92.0,2.3,35.1,911.0,889.13,628.95
2018,9,7,12,45,963.5,92.0,2.4,35.55,899.5,907.8,640.49
2018,9,7,13,0,960.0,92.0,2.5,36.0,888.0,923.14,650.03
2018,9,7,13,15,956.5,91.0,2.6,35.9,869.5,934.06,658.39
2018,9,7,13,30,953.0,90.0,2.7,35.8,851.0,941.55,664.76
2018,9,7,13,45,947.0,89.5,2.8,35.7,825.0,943.91,668.05
2018,9,7,14,0,941.0,89.0,2.9,35.6,799.0,942.83,669.32
2018,9,7,14,15,932.5,87.5,3.0,35.2,765.5,935.02,667.26
2018,9,7,14,30,924.0,86.0,3.1,34.8,732.0,923.88,663.18
2018,9,7,14,45,913.0,84.0,3.2,34.45,692.5,906.73,655.12
2018,9,7,15,0,902.0,82.0,3.3,34.1,653.0,886.52,645.06
2018,9,7,15,15,886.5,79.5,3.3,34.1,608.0,858.98,628.59
2018,9,7,15,30,871.0,77.0,3.3,34.1,563.0,828.88,610.36
2018,9,7,15,45,849.5,74.0,3.35,32.75,513.0,790.94,590.14
2018,9,7,16,0,828.0,71.0,3.4,31.4,463.0,757.79,572.65
2018,9,7,16,15,798.5,68.0,3.35,30.4,410.5,710.28,543.11
2018,9,7,16,30,769.0,65.0,3.3,29.4,358.0,661.97,512.06
2018,9,7,16,45,727.5,61.0,3.2,28.35,305.0,603.52,472.22
2018,9,7,17,0,686.0,57.0,3.1,27.3,252.0,545.75,430.52
2018,9,7,17,15,624.0,50.5,2.9,26.0,200.0,473.23,374.55
2018,9,7,17,30,562.0,44.0,2.7,24.7,148.0,409.13,322.0
2018,9,7,17,45,458.5,36.0,2.5,23.35,102.5,320.4,247.18
2018,9,7,18,0,355.0,28.0,2.3,22.0,57.0,238.29,155.77
2018,9,7,18,15,203.0,17.0,2.3,21.15,31.0,107.68,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.3,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.5,14.5,9.05,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.0,29.0,15.94,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.7,69.5,22.24,12.12
2018,9,8,6,30,504.0,37.0,2.6,16.4,110.0,28.28,18.83
2018,9,8,6,45,577.5,43.0,2.65,17.1,159.5,34.33,24.53
2018,9,8,7,0,651.0,49.0,2.7,17.8,209.0,37.73,27.69
2018,9,8,7,15,697.5,53.5,2.7,18.6,261.5,39.7,29.41
2018,9,8,7,30,744.0,58.0,2.7,19.4,314.0,41.63,30.99
2018,9,8,7,45,775.5,61.0,2.7,20.2,366.0,42.29,31.38
2018,9,8,8,0,807.0,64.0,2.7,21.0,418.0,67.45,34.27
2018,9,8,8,15,829.5,67.0,2.75,21.75,467.5,124.62,64.41
2018,9,8,8,30,852.0,70.0,2.8,22.5,517.0,176.87,101.12
2018,9,8,8,45,868.0,72.0,2.8,23.25,562.5,229.12,143.57
2018,9,8,9,0,884.0,74.0,2.8,24.0,608.0,282.49,189.16
2018,9,8,9,15,892.0,78.0,2.85,24.7,648.5,336.01,235.54
2018,9,8,9,30,900.0,82.0,2.9,25.4,689.0,389.46,281.15
2018,9,8,9,45,904.0,86.0,2.95,26.15,722.5,440.99,324.15
2018,9,8,10,0,908.0,90.0,3.0,26.9,756.0,491.63,365.1
2018,9,8,10,15,915.0,92.0,3.05,27.45,785.0,540.95,404.04
2018,9,8,10,30,922.0,94.0,3.1,28.0,814.0,589.22,441.03
2018,9,8,10,45,927.5,94.5,3.1,28.55,835.5,634.02,474.32
2018,9,8,11,0,933.0,95.0,3.1,29.1,857.0,677.19,505.52
2018,9,8,11,15,936.0,96.0,3.15,29.55,871.0,717.34,534.18
2018,9,8,11,30,939.0,97.0,3.2,30.0,885.0,755.34,559.92
2018,9,8,11,45,939.5,97.5,3.25,30.5,890.0,788.69,581.27
2018,9,8,12,0,940.0,98.0,3.3,31.0,895.0,819.4,600.72
2018,9,8,12,15,942.0,96.5,3.4,31.4,893.0,846.58,618.24
2018,9,8,12,30,944.0,95.0,3.5,31.8,891.0,870.87,633.86
2018,9,8,12,45,945.0,92.5,3.55,32.25,881.0,890.3,645.9
2018,9,8,13,0,946.0,90.0,3.6,32.7,871.0,906.55,655.92
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,917.27,664.06
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,924.62,670.17
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,926.26,672.42
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,924.5,672.61
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,917.17,669.83
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,906.58,665.02
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,889.05,656.04
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,868.52,645.06
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,841.18,628.18
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,811.32,609.52
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,775.55,588.82
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,744.54,571.05
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,698.7,541.49
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,651.95,510.42
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,593.88,469.82
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,536.51,427.23
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,468.32,373.28
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,400.08,316.62
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,306.79,237.0
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,218.46,133.68
