Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,0,856.0,70.0,1.1,17.0,462.0,333.19,243.96
2018,12,18,11,15,861.0,70.5,1.15,17.2,473.5,369.32,276.05
2018,12,18,11,30,866.0,71.0,1.2,17.4,485.0,401.42,304.43
2018,12,18,11,45,868.0,71.0,1.3,17.6,489.5,429.89,329.66
2018,12,18,12,0,870.0,71.0,1.4,17.8,494.0,456.12,352.65
2018,12,18,12,15,846.0,76.5,1.45,17.8,486.0,473.74,368.79
2018,12,18,12,30,822.0,82.0,1.5,17.8,478.0,488.25,382.12
2018,12,18,12,45,819.0,80.5,1.55,17.8,468.5,502.72,395.11
2018,12,18,13,0,816.0,79.0,1.6,17.8,459.0,514.49,405.79
2018,12,18,13,15,806.0,77.5,1.65,17.75,441.5,519.82,411.48
2018,12,18,13,30,796.0,76.0,1.7,17.7,424.0,522.27,414.83
2018,12,18,13,45,803.0,70.5,1.7,17.7,405.0,526.81,419.37
2018,12,18,14,0,810.0,65.0,1.7,17.7,386.0,528.58,421.58
2018,12,18,14,15,762.0,67.5,1.65,17.5,351.0,506.4,405.21
2018,12,18,14,30,714.0,70.0,1.6,17.3,316.0,481.75,386.68
2018,12,18,14,45,696.0,64.5,1.55,17.15,284.0,462.44,371.89
2018,12,18,15,0,678.0,59.0,1.5,17.0,252.0,441.02,354.8
2018,12,18,15,15,647.5,54.0,1.5,17.0,216.5,411.8,330.79
2018,12,18,15,30,617.0,49.0,1.5,17.0,181.0,381.24,304.68
2018,12,18,15,45,510.5,44.5,1.15,15.65,138.0,318.07,252.37
2018,12,18,16,0,404.0,40.0,0.8,14.3,95.0,254.18,198.01
2018,12,18,16,15,333.0,30.5,0.85,13.9,65.0,204.11,147.14
2018,12,18,16,30,262.0,21.0,0.9,13.5,35.0,145.46,0.0
2018,12,18,16,45,131.0,10.5,0.95,13.15,17.5,59.4,0.0
2018,12,18,17,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,19,7,15,59.0,6.0,0.65,11.35,7.5,0.0,0.0
2018,12,19,7,30,118.0,12.0,0.6,11.6,15.0,11.44,0.0
2018,12,19,7,45,115.5,10.0,0.6,11.9,18.0,7.12,0.0
2018,12,19,8,0,113.0,8.0,0.6,12.2,21.0,5.34,0.0
2018,12,19,8,15,67.5,8.0,0.7,12.7,16.5,5.1,0.0
2018,12,19,8,30,22.0,8.0,0.8,13.2,12.0,6.76,0.39
2018,12,19,8,45,11.5,17.0,0.9,13.65,19.0,16.0,8.74
2018,12,19,9,0,1.0,26.0,1.0,14.1,26.0,24.11,16.05
2018,12,19,9,15,0.5,31.0,1.15,14.45,31.0,28.77,20.22
2018,12,19,9,30,0.0,36.0,1.3,14.8,36.0,33.42,23.03
2018,12,19,9,45,0.5,60.0,1.4,15.2,60.0,55.84,42.0
2018,12,19,10,0,1.0,84.0,1.5,15.6,84.0,77.77,60.3
2018,12,19,10,15,1.0,70.0,1.65,15.85,70.0,65.32,49.69
2018,12,19,10,30,1.0,56.0,1.8,16.1,56.0,52.3,38.64
2018,12,19,10,45,0.5,81.0,1.95,16.4,81.0,75.52,58.04
2018,12,19,11,0,0.0,106.0,2.1,16.7,106.0,98.13,76.69
2018,12,19,11,15,2.0,124.0,2.2,16.95,125.0,115.35,90.69
2018,12,19,11,30,4.0,142.0,2.3,17.2,144.0,132.87,104.9
2018,12,19,11,45,24.5,158.0,2.4,17.4,170.0,157.42,124.67
2018,12,19,12,0,45.0,174.0,2.5,17.6,196.0,183.12,145.41
2018,12,19,12,15,38.5,165.0,2.5,17.7,183.5,174.0,138.1
2018,12,19,12,30,32.0,156.0,2.5,17.8,171.0,164.2,130.27
2018,12,19,12,45,66.5,158.5,2.5,17.9,189.5,185.72,148.07
2018,12,19,13,0,101.0,161.0,2.5,18.0,208.0,213.25,170.73
2018,12,19,13,15,167.0,157.0,2.35,17.95,231.5,247.47,199.04
2018,12,19,13,30,233.0,153.0,2.2,17.9,255.0,288.81,232.84
2018,12,19,13,45,305.5,144.0,2.1,17.85,270.0,322.91,260.79
2018,12,19,14,0,378.0,135.0,2.0,17.8,285.0,364.57,294.33
2018,12,19,14,15,370.0,125.5,1.8,17.6,263.0,352.52,284.93
2018,12,19,14,30,362.0,116.0,1.6,17.4,241.0,339.03,274.41
2018,12,19,14,45,408.0,100.5,1.35,17.2,227.5,346.48,280.37
2018,12,19,15,0,454.0,85.0,1.1,17.0,214.0,351.25,283.48
2018,12,19,15,15,543.5,67.5,1.1,17.0,200.0,376.86,302.57
2018,12,19,15,30,633.0,50.0,1.1,17.0,186.0,390.46,310.81
2018,12,19,15,45,559.0,44.5,0.85,15.95,146.0,341.5,269.32
2018,12,19,16,0,485.0,39.0,0.6,14.9,106.0,290.33,224.72
2018,12,19,16,15,365.0,29.5,0.6,14.45,70.0,217.11,156.44
2018,12,19,16,30,245.0,20.0,0.6,14.0,34.0,138.31,0.0
2018,12,19,16,45,122.5,10.0,0.65,13.6,17.0,55.79,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,7,15,9.5,2.5,1.1,9.05,3.0,0.0,0.0
2018,12,20,7,30,19.0,5.0,1.2,9.2,6.0,4.77,0.0
2018,12,20,7,45,96.5,17.0,1.3,9.35,27.0,13.19,1.4
2018,12,20,8,0,174.0,29.0,1.4,9.5,48.0,22.29,13.44
2018,12,20,8,15,87.0,41.0,1.4,9.85,50.5,33.39,24.03
2018,12,20,8,30,0.0,53.0,1.4,10.2,53.0,48.13,37.61
2018,12,20,8,45,21.5,73.5,1.4,10.55,79.0,63.45,51.61
2018,12,20,9,0,43.0,94.0,1.4,10.9,105.0,79.23,65.84
2018,12,20,9,15,33.5,95.0,1.35,11.35,104.5,81.46,67.79
2018,12,20,9,30,24.0,96.0,1.3,11.8,104.0,85.35,67.02
2018,12,20,9,45,12.5,90.5,1.25,12.3,94.5,84.02,65.93
2018,12,20,10,0,1.0,85.0,1.2,12.8,85.0,78.63,61.65
2018,12,20,10,15,5.5,115.0,1.2,13.2,117.0,105.96,84.3
2018,12,20,10,30,10.0,145.0,1.2,13.6,149.0,133.72,106.96
2018,12,20,10,45,26.5,159.0,1.2,14.0,171.0,150.2,119.74
2018,12,20,11,0,43.0,173.0,1.2,14.4,193.0,169.92,135.3
2018,12,20,11,15,87.5,189.0,1.15,14.6,230.5,202.46,160.84
2018,12,20,11,30,132.0,205.0,1.1,14.8,268.0,239.19,189.81
2018,12,20,11,45,114.5,208.0,1.1,15.0,263.0,241.53,192.05
2018,12,20,12,0,97.0,211.0,1.1,15.2,258.0,240.24,191.37
2018,12,20,12,15,90.5,209.5,1.05,15.25,253.0,240.27,191.66
2018,12,20,12,30,84.0,208.0,1.0,15.3,248.0,239.7,191.41
2018,12,20,12,45,124.5,205.5,0.9,15.35,264.0,265.62,212.29
2018,12,20,13,0,165.0,203.0,0.8,15.4,280.0,288.83,230.85
2018,12,20,13,15,165.5,195.5,0.7,15.35,270.5,286.33,229.03
2018,12,20,13,30,166.0,188.0,0.6,15.3,261.0,283.18,226.81
2018,12,20,13,45,150.5,178.0,0.5,15.25,241.5,267.98,214.92
2018,12,20,14,0,135.0,168.0,0.4,15.2,222.0,252.01,202.38
2018,12,20,14,15,97.0,153.0,0.35,15.0,190.0,217.42,174.89
2018,12,20,14,30,59.0,138.0,0.3,14.8,158.0,175.07,140.79
2018,12,20,14,45,46.5,121.5,0.25,14.65,136.5,151.79,122.0
2018,12,20,15,0,34.0,105.0,0.2,14.5,115.0,128.29,102.66
2018,12,20,15,15,18.0,88.5,0.2,14.5,93.5,97.47,76.89
2018,12,20,15,30,2.0,72.0,0.2,14.5,72.0,72.76,55.94
2018,12,20,15,45,1.0,57.0,0.2,14.05,57.0,57.37,42.76
2018,12,20,16,0,0.0,42.0,0.2,13.6,42.0,41.7,29.11
2018,12,20,16,15,3.5,28.5,0.25,13.4,28.5,29.45,17.45
2018,12,20,16,30,7.0,15.0,0.3,13.2,15.0,17.43,0.0
2018,12,20,16,45,3.5,7.5,0.35,13.05,7.5,8.47,0.0
2018,12,20,17,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,7,15,70.0,6.5,0.6,12.25,8.5,0.0,0.0
2018,12,21,7,30,140.0,13.0,0.6,12.4,17.0,12.39,0.0
2018,12,21,7,45,284.5,23.0,0.55,12.6,48.0,18.8,3.6
2018,12,21,8,0,429.0,33.0,0.5,12.8,79.0,26.37,16.64
2018,12,21,8,15,487.5,39.5,0.65,13.1,113.5,30.36,21.05
2018,12,21,8,30,546.0,46.0,0.8,13.4,148.0,34.31,24.9
2018,12,21,8,45,489.0,56.0,0.95,13.7,163.0,40.93,31.0
2018,12,21,9,0,432.0,66.0,1.1,14.0,178.0,47.3,36.76
2018,12,21,9,15,247.0,95.0,1.15,14.3,161.0,73.91,60.39
2018,12,21,9,30,62.0,124.0,1.2,14.6,144.0,107.76,83.94
2018,12,21,9,45,52.0,129.0,1.25,14.85,147.0,116.17,90.45
2018,12,21,10,0,42.0,134.0,1.3,15.1,150.0,123.2,96.41
2018,12,21,10,15,34.0,146.0,1.4,15.35,159.5,135.04,106.43
2018,12,21,10,30,26.0,158.0,1.5,15.6,169.0,146.3,115.91
2018,12,21,10,45,50.5,171.5,1.65,15.9,194.0,167.08,132.06
2018,12,21,11,0,75.0,185.0,1.8,16.2,219.0,189.92,150.05
2018,12,21,11,15,163.0,186.5,1.85,16.4,263.5,226.28,177.96
2018,12,21,11,30,251.0,188.0,1.9,16.6,308.0,269.5,211.88
2018,12,21,11,45,348.5,164.5,1.95,16.8,333.0,298.2,234.74
2018,12,21,12,0,446.0,141.0,2.0,17.0,358.0,333.56,263.35
2018,12,21,12,15,247.0,167.0,2.05,17.05,287.0,277.55,220.81
2018,12,21,12,30,48.0,193.0,2.1,17.1,216.0,207.63,165.32
2018,12,21,12,45,45.5,181.5,2.15,17.2,203.0,197.68,157.69
2018,12,21,13,0,43.0,170.0,2.2,17.3,190.0,187.2,149.42
2018,12,21,13,15,30.0,161.5,2.2,17.2,175.0,173.75,138.67
2018,12,21,13,30,17.0,153.0,2.2,17.1,160.0,155.16,123.63
2018,12,21,13,45,157.0,146.5,2.2,17.0,209.0,237.45,192.5
2018,12,21,14,0,297.0,140.0,2.2,16.9,258.0,317.17,257.9
2018,12,21,14,15,240.5,139.0,2.1,16.7,230.0,287.84,234.03
2018,12,21,14,30,184.0,138.0,2.0,16.5,202.0,250.52,203.86
2018,12,21,14,45,249.0,119.5,1.9,16.25,196.5,273.84,223.59
2018,12,21,15,0,314.0,101.0,1.8,16.0,191.0,295.86,241.5
2018,12,21,15,15,291.5,88.5,1.8,16.0,162.5,268.37,218.43
2018,12,21,15,30,269.0,76.0,1.8,16.0,134.0,240.4,194.54
2018,12,21,15,45,233.0,61.5,1.35,14.4,104.5,203.27,163.15
2018,12,21,16,0,197.0,47.0,0.9,12.8,75.0,166.69,131.17
2018,12,21,16,15,149.5,33.5,0.95,12.3,50.5,127.63,93.36
2018,12,21,16,30,102.0,20.0,1.0,11.8,26.0,80.1,7.96
2018,12,21,16,45,51.0,10.0,1.05,11.35,13.0,28.88,0.0
2018,12,21,17,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,22,7,15,80.0,6.5,0.65,7.6,8.5,0.0,0.0
2018,12,22,7,30,160.0,13.0,0.7,7.9,17.0,12.39,0.0
2018,12,22,7,45,314.0,22.0,0.7,8.2,49.0,17.9,2.64
2018,12,22,8,0,468.0,31.0,0.7,8.5,81.0,26.89,17.35
2018,12,22,8,15,481.0,40.0,0.8,9.0,111.0,30.87,21.87
2018,12,22,8,30,494.0,49.0,0.9,9.5,141.0,36.92,27.67
2018,12,22,8,45,388.0,70.5,1.0,10.0,153.0,52.31,41.72
2018,12,22,9,0,282.0,92.0,1.1,10.5,165.0,71.08,58.66
2018,12,22,9,15,411.0,90.5,1.1,10.95,214.5,65.71,53.81
2018,12,22,9,30,540.0,89.0,1.1,11.4,264.0,94.15,58.9
2018,12,22,9,45,685.5,75.5,1.1,11.85,320.5,124.55,71.81
2018,12,22,10,0,831.0,62.0,1.1,12.3,377.0,170.28,101.55
2018,12,22,10,15,818.0,68.5,1.0,12.65,396.0,211.75,137.86
2018,12,22,10,30,805.0,75.0,0.9,13.0,415.0,250.86,173.45
2018,12,22,10,45,699.0,101.0,0.85,13.4,406.0,277.61,202.01
2018,12,22,11,0,593.0,127.0,0.8,13.8,397.0,298.1,224.17
2018,12,22,11,15,596.0,129.0,0.8,13.95,407.0,325.13,248.27
2018,12,22,11,30,599.0,131.0,0.8,14.1,417.0,351.0,270.96
2018,12,22,11,45,550.5,144.5,0.8,14.25,409.5,363.33,283.19
2018,12,22,12,0,502.0,158.0,0.8,14.4,402.0,373.54,293.14
2018,12,22,12,15,417.5,175.0,0.9,14.65,377.5,366.87,289.87
2018,12,22,12,30,333.0,192.0,1.0,14.9,353.0,351.32,279.14
2018,12,22,12,45,366.5,181.0,1.05,15.15,355.0,366.64,292.15
2018,12,22,13,0,400.0,170.0,1.1,15.4,357.0,387.23,308.95
2018,12,22,13,15,360.0,168.5,1.15,15.5,332.0,366.88,293.88
2018,12,22,13,30,320.0,167.0,1.2,15.6,307.0,350.11,281.48
2018,12,22,13,45,286.5,160.5,1.2,15.65,281.0,329.89,266.09
2018,12,22,14,0,253.0,154.0,1.2,15.7,255.0,308.33,249.4
2018,12,22,14,15,151.5,137.5,1.15,15.45,196.5,229.67,186.34
2018,12,22,14,30,50.0,121.0,1.1,15.2,138.0,150.51,121.28
2018,12,22,14,45,47.5,115.5,1.05,15.0,130.5,145.06,117.12
2018,12,22,15,0,45.0,110.0,1.0,14.8,123.0,140.02,112.93
2018,12,22,15,15,29.0,94.5,1.0,14.8,102.5,115.89,92.53
2018,12,22,15,30,13.0,79.0,1.0,14.8,82.0,86.5,67.54
2018,12,22,15,45,7.5,63.0,0.95,13.3,64.5,67.77,51.67
2018,12,22,16,0,2.0,47.0,0.9,11.8,47.0,48.89,35.35
2018,12,22,16,15,10.0,32.5,0.9,11.4,33.0,41.0,26.95
2018,12,22,16,30,18.0,18.0,0.9,11.0,19.0,26.04,0.55
2018,12,22,16,45,17.0,10.5,0.95,10.6,10.5,16.47,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.2,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,7,15,36.0,5.0,0.5,9.35,6.0,0.0,0.0
2018,12,23,7,30,72.0,10.0,0.5,9.7,12.0,9.53,0.0
2018,12,23,7,45,145.0,23.5,0.45,10.05,36.0,18.57,2.16
2018,12,23,8,0,218.0,37.0,0.4,10.4,60.0,28.85,18.81
2018,12,23,8,15,269.5,49.0,0.4,10.85,90.0,37.58,27.61
2018,12,23,8,30,321.0,61.0,0.4,11.3,120.0,46.03,35.59
2018,12,23,8,45,355.0,71.5,0.4,11.75,151.0,53.05,42.1
2018,12,23,9,0,389.0,82.0,0.4,12.2,182.0,59.87,48.29
2018,12,23,9,15,423.0,89.0,0.5,12.7,213.0,63.92,51.86
2018,12,23,9,30,457.0,96.0,0.6,13.2,244.0,94.33,61.38
2018,12,23,9,45,350.5,123.5,0.65,13.65,243.5,130.14,89.95
2018,12,23,10,0,244.0,151.0,0.7,14.1,243.0,158.89,117.07
2018,12,23,10,15,231.5,161.5,0.95,14.65,254.0,179.04,134.31
2018,12,23,10,30,219.0,172.0,1.2,15.2,265.0,197.87,150.84
2018,12,23,10,45,374.0,155.0,1.45,15.7,322.0,236.12,177.94
2018,12,23,11,0,529.0,138.0,1.7,16.2,379.0,286.13,215.94
2018,12,23,11,15,646.5,114.0,1.75,16.4,416.5,327.76,249.22
2018,12,23,11,30,764.0,90.0,1.8,16.6,454.0,375.1,287.56
2018,12,23,11,45,690.5,105.0,1.85,16.75,437.0,384.15,298.31
2018,12,23,12,0,617.0,120.0,1.9,16.9,420.0,389.01,305.02
2018,12,23,12,15,478.0,151.5,1.95,17.0,383.5,371.75,293.89
2018,12,23,12,30,339.0,183.0,2.0,17.1,347.0,345.12,274.42
2018,12,23,12,45,343.5,181.5,2.0,17.15,345.0,355.37,283.49
2018,12,23,13,0,348.0,180.0,2.0,17.2,343.0,364.71,291.57
2018,12,23,13,15,334.0,173.5,2.0,17.15,325.5,358.11,287.21
2018,12,23,13,30,320.0,167.0,2.0,17.1,308.0,349.97,281.59
2018,12,23,13,45,418.5,142.0,2.0,17.0,316.0,389.57,314.23
2018,12,23,14,0,517.0,117.0,2.0,16.9,324.0,421.07,340.21
2018,12,23,14,15,333.0,123.0,1.95,16.65,252.5,329.17,267.23
2018,12,23,14,30,149.0,129.0,1.9,16.4,181.0,220.85,179.41
2018,12,23,14,45,175.5,116.5,1.8,16.15,171.5,230.54,188.06
2018,12,23,15,0,202.0,104.0,1.7,15.9,162.0,231.28,188.81
2018,12,23,15,15,185.0,93.0,1.7,15.9,140.5,209.99,170.82
2018,12,23,15,30,168.0,82.0,1.7,15.9,119.0,188.71,152.44
2018,12,23,15,45,194.0,64.5,1.3,14.35,98.5,179.46,144.13
2018,12,23,16,0,220.0,47.0,0.9,12.8,78.0,177.31,140.09
2018,12,23,16,15,152.5,34.0,0.9,12.35,52.0,129.49,95.69
2018,12,23,16,30,85.0,21.0,0.9,11.9,26.0,68.21,14.51
2018,12,23,16,45,54.0,12.0,0.95,11.5,14.0,32.03,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.1,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.0,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,24,7,15,21.5,4.5,1.3,9.9,5.0,0.0,0.0
2018,12,24,7,30,43.0,9.0,1.4,10.5,10.0,8.58,0.0
2018,12,24,7,45,36.5,20.0,1.45,11.1,22.0,17.56,0.98
2018,12,24,8,0,30.0,31.0,1.5,11.7,34.0,27.9,17.76
2018,12,24,8,15,23.0,47.0,1.7,12.05,50.0,41.27,30.6
2018,12,24,8,30,16.0,63.0,1.9,12.4,66.0,54.34,42.68
2018,12,24,8,45,60.0,80.5,2.05,12.8,95.5,68.26,55.35
2018,12,24,9,0,104.0,98.0,2.2,13.2,125.0,78.51,64.6
2018,12,24,9,15,66.5,98.0,2.3,13.6,116.0,83.22,68.78
2018,12,24,9,30,29.0,98.0,2.4,14.0,107.0,86.75,67.58
2018,12,24,9,45,24.5,98.5,2.5,14.4,107.0,89.65,69.7
2018,12,24,10,0,20.0,99.0,2.6,14.8,107.0,91.69,71.36
2018,12,24,10,15,64.0,138.0,2.7,15.15,165.0,133.86,104.54
2018,12,24,10,30,108.0,177.0,2.8,15.5,223.0,178.18,139.43
2018,12,24,10,45,85.0,152.0,2.9,15.85,189.0,159.55,125.12
2018,12,24,11,0,62.0,127.0,3.0,16.2,155.0,135.32,106.06
2018,12,24,11,15,49.5,134.5,3.15,16.35,157.5,140.81,111.09
2018,12,24,11,30,37.0,142.0,3.3,16.5,160.0,145.44,115.19
2018,12,24,11,45,23.0,128.0,3.4,16.6,139.0,128.9,101.8
2018,12,24,12,0,9.0,114.0,3.5,16.7,118.0,110.0,86.32
2018,12,24,12,15,5.5,122.0,3.5,16.55,124.5,116.26,91.6
2018,12,24,12,30,2.0,130.0,3.5,16.4,131.0,122.47,96.79
2018,12,24,12,45,1.0,126.0,3.55,16.25,126.5,118.5,93.6
2018,12,24,13,0,0.0,122.0,3.6,16.1,122.0,114.45,90.37
2018,12,24,13,15,0.5,105.0,3.45,15.85,105.0,98.62,77.38
2018,12,24,13,30,1.0,88.0,3.3,15.6,88.0,82.69,64.24
2018,12,24,13,45,7.5,92.0,3.2,15.3,95.0,90.25,70.85
2018,12,24,14,0,14.0,96.0,3.1,15.0,102.0,98.03,77.65
2018,12,24,14,15,25.5,74.0,3.0,14.9,83.5,85.65,67.56
2018,12,24,14,30,37.0,52.0,2.9,14.8,65.0,74.21,58.18
2018,12,24,14,45,23.5,43.0,2.85,14.7,51.0,53.46,40.42
2018,12,24,15,0,10.0,34.0,2.8,14.6,37.0,37.32,26.47
2018,12,24,15,15,5.0,22.5,2.8,14.6,24.0,23.75,14.76
2018,12,24,15,30,0.0,11.0,2.8,14.6,11.0,10.18,3.05
2018,12,24,15,45,0.0,9.5,2.9,14.45,9.5,8.79,1.8
2018,12,24,16,0,0.0,8.0,3.0,14.3,8.0,7.4,0.52
2018,12,24,16,15,4.5,6.0,3.2,14.25,6.5,7.59,0.38
2018,12,24,16,30,9.0,4.0,3.4,14.2,5.0,7.8,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.2,3.5,6.3,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.2,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,13.95,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,25,7,15,59.0,6.0,1.3,6.5,7.0,0.0,0.0
2018,12,25,7,30,118.0,12.0,1.4,7.3,14.0,11.44,0.0
2018,12,25,7,45,136.5,12.5,1.5,8.1,21.5,9.27,0.0
2018,12,25,8,0,155.0,13.0,1.6,8.9,29.0,9.07,2.02
2018,12,25,8,15,310.5,26.5,1.8,9.5,77.0,19.11,11.33
2018,12,25,8,30,466.0,40.0,2.0,10.1,125.0,29.23,20.64
2018,12,25,8,45,591.5,44.5,2.2,10.7,179.0,34.65,25.69
2018,12,25,9,0,717.0,49.0,2.4,11.3,233.0,37.46,28.28
2018,12,25,9,15,748.0,53.0,2.55,11.75,270.0,39.65,30.25
2018,12,25,9,30,779.0,57.0,2.7,12.2,307.0,79.92,40.7
2018,12,25,9,45,799.5,60.0,2.9,12.7,339.5,122.68,65.84
2018,12,25,10,0,820.0,63.0,3.1,13.2,372.0,166.29,98.81
2018,12,25,10,15,837.5,64.0,3.3,13.55,399.0,208.19,134.39
2018,12,25,10,30,855.0,65.0,3.5,13.9,426.0,253.37,174.55
2018,12,25,10,45,868.5,66.0,3.65,14.2,447.5,293.68,211.54
2018,12,25,11,0,882.0,67.0,3.8,14.5,469.0,333.21,247.88
2018,12,25,11,15,889.5,67.5,3.9,14.7,482.5,369.24,281.23
2018,12,25,11,30,897.0,68.0,4.0,14.9,496.0,403.65,312.72
2018,12,25,11,45,903.5,67.5,4.1,15.1,503.0,434.88,341.11
2018,12,25,12,0,910.0,67.0,4.2,15.3,510.0,464.05,367.36
2018,12,25,12,15,908.5,67.0,4.2,15.4,508.0,487.85,388.86
2018,12,25,12,30,907.0,67.0,4.2,15.5,506.0,508.96,407.76
2018,12,25,12,45,901.5,67.0,4.25,15.6,496.5,525.31,422.68
2018,12,25,13,0,896.0,67.0,4.3,15.7,487.0,538.7,434.97
2018,12,25,13,15,889.5,66.5,4.3,15.75,471.0,548.06,443.79
2018,12,25,13,30,883.0,66.0,4.3,15.8,455.0,554.44,450.04
2018,12,25,13,45,871.5,64.5,4.3,15.85,432.0,554.02,450.78
2018,12,25,14,0,860.0,63.0,4.3,15.9,409.0,550.62,448.98
2018,12,25,14,15,841.0,61.5,4.15,15.7,379.0,543.28,443.69
2018,12,25,14,30,822.0,60.0,4.0,15.5,349.0,530.36,433.94
2018,12,25,14,45,794.5,57.5,3.85,15.35,314.0,509.1,417.09
2018,12,25,15,0,767.0,55.0,3.7,15.2,279.0,485.6,397.86
2018,12,25,15,15,726.5,51.5,3.7,15.2,240.0,452.22,370.02
2018,12,25,15,30,686.0,48.0,3.7,15.2,201.0,417.53,340.04
2018,12,25,15,45,622.5,43.0,3.0,13.75,160.5,369.07,298.63
2018,12,25,16,0,559.0,38.0,2.3,12.3,120.0,320.9,255.58
2018,12,25,16,15,444.0,31.5,2.15,11.7,83.0,255.79,193.84
2018,12,25,16,30,329.0,25.0,2.0,11.1,46.0,181.67,67.11
2018,12,25,16,45,178.5,14.0,1.9,10.45,24.0,81.84,0.0
2018,12,25,17,0,28.0,3.0,1.8,9.8,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.55,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,7,15,22.0,4.5,1.1,7.05,5.0,0.0,0.0
2018,12,26,7,30,44.0,9.0,1.0,7.6,10.0,8.58,0.0
2018,12,26,7,45,85.5,22.5,0.95,8.15,29.5,18.68,0.02
2018,12,26,8,0,127.0,36.0,0.9,8.7,49.0,29.41,19.18
2018,12,26,8,15,138.5,50.0,1.1,9.4,70.0,40.22,30.0
2018,12,26,8,30,150.0,64.0,1.3,10.1,91.0,50.72,39.85
2018,12,26,8,45,128.0,68.0,1.55,10.8,95.0,53.62,42.7
2018,12,26,9,0,106.0,72.0,1.8,11.5,99.0,60.31,48.78
2018,12,26,9,15,91.0,93.0,2.05,11.85,118.5,75.82,62.67
2018,12,26,9,30,76.0,114.0,2.3,12.2,138.0,100.51,78.45
2018,12,26,9,45,214.5,125.5,2.55,12.6,204.0,120.96,88.75
2018,12,26,10,0,353.0,137.0,2.8,13.0,270.0,161.99,116.0
2018,12,26,10,15,418.5,135.0,2.95,13.2,303.5,188.31,135.56
2018,12,26,10,30,484.0,133.0,3.1,13.4,337.0,222.24,162.84
2018,12,26,10,45,605.5,115.0,3.2,13.65,382.5,262.3,194.32
2018,12,26,11,0,727.0,97.0,3.3,13.9,428.0,308.66,232.14
2018,12,26,11,15,804.5,84.0,3.2,14.1,460.0,353.5,270.27
2018,12,26,11,30,882.0,71.0,3.1,14.3,492.0,400.35,309.96
2018,12,26,11,45,890.0,70.5,3.05,14.45,499.5,431.86,338.2
2018,12,26,12,0,898.0,70.0,3.0,14.6,507.0,461.44,364.35
2018,12,26,12,15,893.5,71.5,2.95,14.7,505.5,485.22,385.53
2018,12,26,12,30,889.0,73.0,2.9,14.8,504.0,506.26,404.05
2018,12,26,12,45,871.5,75.5,2.85,14.85,491.5,520.06,416.61
2018,12,26,13,0,854.0,78.0,2.8,14.9,479.0,530.09,425.89
2018,12,26,13,15,852.5,76.5,2.8,14.85,465.0,541.15,436.06
2018,12,26,13,30,851.0,75.0,2.8,14.8,451.0,549.38,443.8
2018,12,26,13,45,836.0,74.0,2.8,14.75,427.5,547.93,443.84
2018,12,26,14,0,821.0,73.0,2.8,14.7,404.0,543.51,441.41
2018,12,26,14,15,798.5,71.0,2.65,14.5,373.5,531.02,432.25
2018,12,26,14,30,776.0,69.0,2.5,14.3,343.0,515.84,420.69
2018,12,26,14,45,709.0,70.0,2.35,14.05,301.0,479.8,392.25
2018,12,26,15,0,642.0,71.0,2.2,13.8,259.0,440.61,360.77
2018,12,26,15,15,516.5,70.5,2.2,13.8,208.5,368.31,302.07
2018,12,26,15,30,391.0,70.0,2.2,13.8,158.0,295.22,241.51
2018,12,26,15,45,421.0,57.0,1.65,12.4,134.5,291.38,236.65
2018,12,26,16,0,451.0,44.0,1.1,11.0,111.0,283.0,225.71
2018,12,26,16,15,326.5,35.0,1.1,10.5,75.0,208.19,158.43
2018,12,26,16,30,202.0,26.0,1.1,10.0,39.0,132.67,54.53
2018,12,26,16,45,110.0,14.0,1.15,9.45,20.5,55.7,0.0
2018,12,26,17,0,18.0,2.0,1.2,8.9,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,27,7,15,86.5,6.5,2.2,5.55,8.0,0.0,0.0
2018,12,27,7,30,173.0,13.0,2.5,6.4,16.0,12.39,0.0
2018,12,27,7,45,286.0,21.5,2.8,7.25,43.0,17.67,0.0
2018,12,27,8,0,399.0,30.0,3.1,8.1,70.0,23.83,14.42
2018,12,27,8,15,484.0,37.5,3.45,8.75,109.0,28.85,19.96
2018,12,27,8,30,569.0,45.0,3.8,9.4,148.0,33.76,24.73
2018,12,27,8,45,663.5,45.5,4.15,10.0,193.5,35.77,26.73
2018,12,27,9,0,758.0,46.0,4.5,10.6,239.0,35.01,26.12
2018,12,27,9,15,787.5,49.0,4.75,11.05,276.5,36.44,27.41
2018,12,27,9,30,817.0,52.0,5.0,11.5,314.0,79.94,40.58
2018,12,27,9,45,836.0,55.0,5.25,11.9,347.0,124.15,66.18
2018,12,27,10,0,855.0,58.0,5.5,12.3,380.0,168.94,100.1
2018,12,27,10,15,873.5,59.5,5.65,12.6,408.5,212.7,137.5
2018,12,27,10,30,892.0,61.0,5.8,12.9,437.0,256.51,177.07
2018,12,27,10,45,903.0,61.0,5.95,13.25,457.5,296.77,214.77
2018,12,27,11,0,914.0,61.0,6.1,13.6,478.0,335.97,251.63
2018,12,27,11,15,921.0,62.0,6.15,13.7,492.0,373.48,287.04
2018,12,27,11,30,928.0,63.0,6.2,13.8,506.0,409.3,320.52
2018,12,27,11,45,931.5,62.5,6.25,13.95,512.0,440.35,349.54
2018,12,27,12,0,935.0,62.0,6.3,14.1,518.0,469.1,376.12
2018,12,27,12,15,933.5,62.5,6.25,14.15,516.5,494.15,399.21
2018,12,27,12,30,932.0,63.0,6.2,14.2,515.0,516.46,419.59
2018,12,27,12,45,927.5,63.0,6.2,14.25,506.0,533.92,435.76
2018,12,27,13,0,923.0,63.0,6.2,14.3,497.0,548.38,449.2
2018,12,27,13,15,915.5,62.5,6.15,14.25,480.5,557.7,458.33
2018,12,27,13,30,908.0,62.0,6.1,14.2,464.0,563.93,464.74
2018,12,27,13,45,895.5,61.0,6.05,14.15,440.5,563.8,465.84
2018,12,27,14,0,883.0,60.0,6.0,14.1,417.0,560.62,464.26
2018,12,27,14,15,865.0,58.0,5.85,13.9,387.0,550.31,456.77
2018,12,27,14,30,847.0,56.0,5.7,13.7,357.0,537.22,446.67
2018,12,27,14,45,821.5,53.5,5.6,13.5,321.5,520.26,433.03
2018,12,27,15,0,796.0,51.0,5.5,13.3,286.0,497.71,414.31
2018,12,27,15,15,757.5,48.0,5.5,13.3,247.0,465.71,386.98
2018,12,27,15,30,719.0,45.0,5.5,13.3,208.0,432.3,357.42
2018,12,27,15,45,657.5,41.0,4.95,12.3,167.0,385.47,316.22
2018,12,27,16,0,596.0,37.0,4.4,11.3,126.0,338.76,273.4
2018,12,27,16,15,492.0,31.0,4.25,10.8,88.5,271.73,209.75
2018,12,27,16,30,388.0,25.0,4.1,10.3,51.0,208.65,97.68
2018,12,27,16,45,211.0,14.5,4.0,9.8,27.0,95.37,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.3,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,9.0,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,3.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,2.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,7,15,70.0,5.5,2.15,3.4,7.0,0.0,0.0
2018,12,28,7,30,140.0,11.0,2.3,4.1,14.0,10.48,0.0
2018,12,28,7,45,169.5,23.0,2.4,4.8,34.5,18.25,0.0
2018,12,28,8,0,199.0,35.0,2.5,5.5,55.0,27.31,17.51
2018,12,28,8,15,304.0,45.0,2.65,6.05,92.0,34.54,25.29
2018,12,28,8,30,409.0,55.0,2.8,6.6,129.0,42.61,33.04
2018,12,28,8,45,527.0,55.5,2.9,7.2,174.5,40.91,31.75
2018,12,28,9,0,645.0,56.0,3.0,7.8,220.0,39.78,30.8
2018,12,28,9,15,650.0,64.0,3.15,8.4,251.0,44.62,35.2
2018,12,28,9,30,655.0,72.0,3.3,9.0,282.0,80.41,46.22
2018,12,28,9,45,767.5,63.0,3.4,9.65,333.5,119.69,65.83
2018,12,28,10,0,880.0,54.0,3.5,10.3,385.0,168.19,98.87
2018,12,28,10,15,895.0,55.0,3.5,10.75,412.5,211.94,136.33
2018,12,28,10,30,910.0,56.0,3.5,11.2,440.0,255.38,175.61
2018,12,28,10,45,903.5,60.0,3.5,11.6,456.5,295.36,213.46
2018,12,28,11,0,897.0,64.0,3.5,12.0,473.0,333.05,249.16
2018,12,28,11,15,918.0,61.5,3.55,12.25,490.5,371.51,284.49
2018,12,28,11,30,939.0,59.0,3.6,12.5,508.0,409.11,318.61
2018,12,28,11,45,939.5,59.5,3.65,12.7,513.5,440.29,347.34
2018,12,28,12,0,940.0,60.0,3.7,12.9,519.0,469.02,373.45
2018,12,28,12,15,935.5,61.5,3.7,13.0,517.5,493.92,396.02
2018,12,28,12,30,931.0,63.0,3.7,13.1,516.0,515.95,415.8
2018,12,28,12,45,922.0,65.0,3.65,13.25,506.5,533.35,431.31
2018,12,28,13,0,913.0,67.0,3.6,13.4,497.0,547.67,444.02
2018,12,28,13,15,906.0,66.0,3.55,13.35,481.0,556.75,452.72
2018,12,28,13,30,899.0,65.0,3.5,13.3,465.0,562.75,458.79
2018,12,28,13,45,888.5,63.0,3.4,13.3,441.5,562.67,459.69
2018,12,28,14,0,878.0,61.0,3.3,13.3,418.0,559.55,457.99
2018,12,28,14,15,860.5,59.0,3.15,13.1,388.0,549.62,450.89
2018,12,28,14,30,843.0,57.0,3.0,12.9,358.0,536.91,441.26
